Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,7.37,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,14.47,5.69
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,26.55,17.18
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,38.64,28.2
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,52.51,40.69
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,66.46,53.14
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,79.39,64.53
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,92.35,75.81
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,156.96,132.02
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,221.89,187.56
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,231.78,195.4
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,241.14,202.75
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,256.61,215.38
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,272.06,227.91
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,324.55,272.39
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,386.74,324.12
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,395.24,329.94
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,403.28,335.56
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,453.18,377.57
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,511.86,425.78
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,477.98,397.54
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,452.25,375.97
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,320.64,267.23
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,193.65,159.47
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,253.68,211.03
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,306.73,255.85
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,209.4,174.27
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,112.41,91.5
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,91.3,73.68
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,70.58,55.95
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,64.28,50.62
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,57.98,45.25
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,50.72,38.99
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,43.46,32.66
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,36.2,26.31
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,28.95,19.87
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,21.22,12.88
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,13.5,5.87
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.71,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.41,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,10.6,2.64
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,19.29,10.96
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,27.99,18.89
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,37.66,27.61
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,47.33,36.23
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,56.53,44.33
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,65.73,52.31
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,119.2,98.4
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,174.72,144.94
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,240.19,199.72
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,310.35,257.04
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,239.79,197.91
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,168.2,137.41
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,157.36,128.48
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,146.67,119.42
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,164.68,134.13
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,182.86,148.71
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,130.82,105.55
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,80.3,63.2
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,85.15,67.29
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,90.03,71.29
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,121.58,97.79
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,153.76,124.5
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,197.33,160.59
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,248.88,202.43
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,277.45,226.54
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,304.39,249.15
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,231.47,189.35
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,156.68,127.48
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,142.52,116.16
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,128.6,104.68
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,113.0,91.75
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,97.45,78.68
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,80.86,64.65
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,64.28,50.33
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,47.69,35.71
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,31.02,20.81
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,18.34,7.93
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,15.71,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,34.38,20.4
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,62.37,46.38
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,92.1,72.79
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,120.44,98.1
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,154.16,127.67
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,182.1,151.83
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,210.76,176.13
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,234.56,195.46
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,252.1,209.2
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,273.84,226.46
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,295.52,243.38
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,280.95,229.99
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,264.63,215.22
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,321.15,261.19
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,387.48,313.74
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,420.82,339.6
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,454.48,365.57
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,649.61,523.32
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,825.63,654.44
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,825.75,653.02
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,822.38,650.75
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,812.39,643.87
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,799.02,634.72
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,780.28,620.91
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,758.36,604.89
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,729.35,584.51
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,701.56,565.0
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,664.28,537.26
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,624.91,506.87
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,578.71,470.46
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,531.61,432.44
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,478.89,389.12
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,426.33,344.56
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,365.9,292.93
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,308.32,241.98
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,243.33,184.22
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,184.59,130.92
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,113.91,65.51
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,50.99,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,49.49,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,133.61,81.89
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,193.65,142.14
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,263.53,206.47
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,323.65,262.63
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,388.01,320.81
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,445.04,371.83
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,500.81,420.13
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,552.02,462.42
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,602.77,502.81
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,647.15,537.45
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,689.82,569.71
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,726.39,595.13
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,760.37,618.31
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,788.21,637.56
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,812.93,654.48
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,830.54,664.98
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,844.59,672.96
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,853.67,678.7
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,859.08,681.96
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,857.07,679.22
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,851.37,674.06
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,840.28,666.47
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,825.65,656.48
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,804.56,640.75
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,780.27,622.84
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,750.6,603.25
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,718.2,581.49
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,678.13,552.34
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,636.22,519.89
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,592.34,485.31
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,544.14,446.51
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,489.1,400.42
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,434.6,353.52
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,373.26,300.86
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,314.75,248.84
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,247.85,189.28
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,187.73,134.67
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,116.95,69.48
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,52.94,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,39.41,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,107.75,66.94
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,163.69,121.36
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,230.23,181.61
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,288.08,235.36
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,350.92,292.35
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,405.73,341.88
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,462.58,391.64
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,509.86,431.6
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,558.95,471.68
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,602.48,507.04
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,644.82,540.63
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,680.95,567.67
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,715.05,591.36
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,742.5,610.0
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,767.24,626.52
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,673.6,550.59
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,557.06,453.87
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,604.09,491.37
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,642.68,521.05
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,735.9,594.72
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,812.95,649.72
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,591.76,480.69
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,347.16,280.95
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,343.3,278.85
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,339.0,275.42
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,497.96,408.28
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,621.29,507.75
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,453.12,372.04
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,291.93,238.9
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,266.59,219.27
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,241.58,199.12
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,206.48,169.97
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,177.78,145.76
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,147.91,120.44
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,118.91,95.4
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,88.1,68.64
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,59.03,43.3
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,34.58,20.5
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.81,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,30.52,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,83.02,51.85
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,134.09,99.48
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,195.47,153.67
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,248.56,201.75
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,306.56,253.25
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,190.6,159.47
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,40.56,29.88
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,53.14,40.78
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,65.73,51.47
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,60.41,46.75
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,55.09,42.07
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,76.89,60.55
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,99.12,79.15
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,103.07,82.33
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,107.04,85.55
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,116.55,93.26
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,126.1,100.96
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,153.69,123.85
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,181.63,146.83
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,135.84,108.71
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,91.01,71.27
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,71.58,55.05
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,52.21,38.77
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,38.66,27.33
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,25.12,15.84
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,22.21,13.39
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,19.31,10.94
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,114.52,92.42
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,214.88,176.16
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,194.6,159.23
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,169.49,138.52
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,148.16,120.81
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,127.27,103.27
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,104.35,83.97
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,82.1,64.98
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,61.9,47.32
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,41.68,29.52
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,24.36,13.34
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.71,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.93,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,41.62,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,114.1,68.57
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,170.92,123.43
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,238.45,183.82
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,297.06,237.42
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,359.16,292.94
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,316.84,262.23
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,239.27,198.4
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,399.31,332.47
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,575.57,473.87
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,619.4,505.79
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,658.27,533.82
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,695.5,558.85
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,730.69,581.46
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,759.23,600.62
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,784.91,617.68
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,804.48,629.46
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,820.79,638.96
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,831.13,644.63
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,837.95,647.96
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,838.7,647.49
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,835.82,644.66
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,826.91,638.7
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,814.48,630.42
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,795.35,617.51
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,772.94,602.36
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,743.78,583.0
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,711.86,561.55
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,674.39,535.03
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,634.85,505.21
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,589.37,469.58
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,542.8,432.26
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,492.29,391.05
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,439.22,346.74
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,379.13,297.35
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,321.58,248.1
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,256.08,191.53
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,196.9,139.1
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,127.16,77.7
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,67.14,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,24.19,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,39.24,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,107.05,64.63
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,163.15,117.97
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,230.05,176.94
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,287.75,229.16
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,350.23,284.19
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,322.68,265.72
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,271.6,224.67
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,410.84,340.65
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,568.05,466.97
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,612.42,501.2
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,655.59,534.36
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,506.86,412.66
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,313.81,251.91
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,305.21,244.41
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,295.77,235.71
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,257.95,204.66
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,212.96,167.89
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,179.96,141.35
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,147.34,114.95
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,159.5,124.54
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,171.75,134.12
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,329.51,262.31
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,472.61,374.07
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,539.53,426.66
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,600.75,474.01
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,488.66,386.47
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,384.16,303.84
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,525.62,418.1
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,631.84,499.66
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,585.57,462.58
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,538.39,425.14
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,486.6,383.54
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,434.78,340.68
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,373.8,291.45
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,315.65,242.63
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,252.52,188.45
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,194.01,137.14
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,102.39,64.68
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,29.44,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.76,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,41.22,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,112.8,68.69
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,170.28,124.96
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,238.69,187.54
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,299.24,244.37
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,363.9,304.08
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,420.72,356.74
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,479.4,409.69
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,532.09,455.71
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,584.99,500.68
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,630.23,538.13
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,674.1,573.58
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,711.27,602.05
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,742.09,624.4
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,770.5,645.76
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,796.03,664.82
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,815.22,678.94
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,831.08,690.55
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,841.2,697.81
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,847.8,702.5
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,847.09,700.4
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,842.81,695.74
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,682.02,567.82
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,505.92,419.26
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,528.18,439.72
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,547.04,456.77
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,442.13,369.59
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,335.67,279.8
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,268.69,223.86
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,211.57,175.47
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,168.19,139.12
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,132.35,108.79
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,117.28,96.1
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,102.27,83.3
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,85.69,69.11
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,69.14,54.7
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,53.11,40.52
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,37.05,26.15
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,23.17,13.21
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.64,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.91,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,43.3,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,118.46,73.33
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,176.99,131.37
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,246.32,194.92
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,307.08,252.06
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,371.24,311.08
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,428.8,363.04
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,488.16,414.78
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,540.44,459.06
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,592.65,501.85
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,638.28,537.7
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,682.51,571.28
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,720.71,598.66
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,752.56,619.94
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,780.93,639.13
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,806.37,655.92
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,825.21,666.91
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,840.65,675.41
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,850.52,681.12
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,856.84,684.4
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,856.07,681.48
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,851.7,676.2
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,841.4,668.07
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,827.64,657.66
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,806.7,641.67
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,782.68,623.66
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,757.3,606.41
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,724.91,583.97
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,686.95,556.86
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,646.94,526.63
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,599.78,490.73
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,551.7,453.08
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,497.26,408.75
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,443.38,363.46
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,381.86,311.23
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,324.92,261.01
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,258.18,201.57
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,198.22,147.18
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,106.97,72.57
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,34.21,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,26.07,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,71.55,44.98
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,112.5,84.98
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,158.58,126.75
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,196.44,161.45
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,240.94,201.02
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,287.68,241.71
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,331.54,279.04
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,345.73,290.2
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,361.9,302.19
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,417.9,348.09
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,484.79,401.29
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,606.19,497.78
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,731.81,592.13
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,760.31,609.09
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,786.04,624.92
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,805.32,636.62
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,821.35,646.12
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,658.53,524.86
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,472.99,378.38
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,414.96,333.17
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,347.96,279.3
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,429.83,346.33
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,509.28,409.02
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,401.86,323.91
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,297.93,240.36
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,315.12,255.62
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,338.14,274.67
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,365.11,297.47
