Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,52.71,14.3
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,124.65,82.73
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,183.11,133.66
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,252.01,193.57
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,179.19,142.19
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,64.96,49.55
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,107.35,85.09
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,150.93,120.88
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,180.99,144.89
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,217.82,174.0
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,266.42,212.77
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,317.12,252.69
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,450.07,359.57
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,586.08,465.84
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,711.54,565.52
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,833.48,656.06
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,854.27,669.81
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,871.63,681.66
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,883.53,690.53
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,891.88,697.0
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,893.24,697.69
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,890.98,695.88
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,882.74,690.78
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,870.96,683.22
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,852.19,670.63
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,834.85,659.14
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,806.41,638.94
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,775.15,616.65
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,736.23,588.53
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,695.43,558.81
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,649.32,523.68
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,602.05,486.79
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,547.04,442.02
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,491.55,396.15
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,431.66,346.38
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,373.97,297.25
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,307.52,240.4
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,246.83,187.56
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,180.38,130.72
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,123.68,82.39
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,53.32,21.24
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,60.63,19.42
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,147.35,98.23
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,207.79,152.62
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,279.89,216.94
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,343.18,274.37
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,410.78,333.88
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,470.85,386.55
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,532.4,438.96
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,587.27,484.83
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,638.66,526.96
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,687.48,564.83
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,734.74,599.09
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,774.17,626.34
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,811.0,651.32
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,843.27,673.94
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,872.45,694.21
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,894.41,708.07
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,912.77,719.35
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,924.76,726.94
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,932.97,731.93
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,934.79,732.79
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,932.74,731.06
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,924.73,724.93
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,912.94,716.26
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,894.28,703.11
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,872.09,687.56
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,843.21,666.64
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,811.26,643.55
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,773.69,616.6
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,733.63,587.72
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,687.72,553.83
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,643.26,519.21
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,589.32,475.97
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,534.97,431.46
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,473.6,381.46
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,413.68,330.98
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,345.83,272.83
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,282.45,216.83
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,212.16,155.66
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,150.37,101.45
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,77.65,35.77
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,21.7,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,62.63,23.11
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,150.94,103.01
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,213.2,160.98
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,284.76,227.48
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,349.26,288.3
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,418.54,351.88
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,478.7,405.99
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,537.69,457.35
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,592.98,504.04
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,647.86,548.91
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,696.14,587.19
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,742.68,621.1
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,782.65,649.54
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,819.97,675.66
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,851.13,696.57
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,879.05,714.91
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,900.75,728.84
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,918.72,740.05
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,931.06,747.93
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,939.54,753.11
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,941.14,752.7
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,938.8,749.63
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,930.6,743.54
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,918.56,734.84
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,899.86,721.42
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,877.6,705.52
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,850.18,685.89
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,819.56,663.91
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,781.54,636.61
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,741.08,607.29
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,695.66,573.43
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,648.53,535.69
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,597.18,493.69
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,542.41,448.03
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,481.25,396.74
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,421.34,345.13
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,354.73,285.97
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,292.08,228.73
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,220.78,164.96
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,159.86,109.87
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,87.55,43.6
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,29.72,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,63.95,25.79
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,155.71,106.07
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,218.38,163.29
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,290.01,227.84
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,353.84,285.51
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,421.62,344.36
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,481.89,395.83
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,543.38,446.35
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,596.37,488.05
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,651.23,529.65
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,699.5,567.02
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,746.05,600.5
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,787.1,628.48
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,825.61,654.39
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,857.63,675.8
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,886.44,694.93
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,906.11,706.88
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,921.86,716.25
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,934.98,724.21
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,944.3,729.67
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,947.51,730.33
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,946.79,728.53
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,938.6,722.01
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,926.55,713.07
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,909.18,701.25
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,888.13,687.06
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,860.14,668.15
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,828.94,647.06
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,787.64,618.78
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,744.36,588.95
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,701.32,558.85
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,653.04,522.64
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,599.05,480.79
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,544.6,437.5
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,482.7,387.94
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,422.15,337.74
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,355.19,281.04
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,292.26,225.79
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,222.66,165.3
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,160.75,110.63
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,88.93,46.66
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,30.28,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,61.69,27.27
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,146.59,101.4
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,206.95,156.43
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,276.75,219.85
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,338.3,275.98
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,402.6,332.66
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,461.96,384.25
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,522.91,435.5
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,576.92,479.7
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,630.5,522.88
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,678.48,559.69
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,725.04,593.54
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,764.8,621.01
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,802.13,646.37
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,829.74,665.22
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,858.57,684.97
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,810.1,646.81
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,741.2,591.81
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,836.57,664.3
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,918.65,722.46
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,848.55,670.96
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,762.07,605.76
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,840.37,665.95
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,900.27,708.78
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,881.33,693.98
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,859.04,677.51
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,836.44,663.15
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,806.17,643.17
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,764.64,613.61
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,721.45,582.64
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,675.57,548.84
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,628.35,512.77
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,575.48,470.62
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,520.94,426.2
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,460.25,376.4
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,401.39,326.56
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,334.99,268.91
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,273.37,214.04
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,204.57,154.09
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,144.94,101.75
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,72.35,40.76
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,25.31,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,80.58,38.77
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,151.5,104.85
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,213.35,161.78
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,283.39,226.52
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,346.81,285.55
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,414.63,346.94
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,474.95,401.01
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,536.75,454.74
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,593.33,502.85
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,646.95,547.43
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,695.24,586.15
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,741.95,620.8
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,783.61,650.92
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,822.96,678.92
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,855.35,702.42
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,884.56,723.43
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,906.99,738.04
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,925.8,749.96
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,938.63,758.44
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,947.62,764.17
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,950.3,765.56
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,949.05,764.21
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,941.3,757.95
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,929.67,749.0
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,912.02,735.72
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,890.71,719.86
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,863.09,699.39
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,832.23,676.56
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,792.26,646.82
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,750.19,615.41
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,704.24,581.54
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,659.6,546.31
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,605.84,502.17
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,551.44,456.56
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,490.41,405.04
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,430.54,353.32
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,364.45,294.65
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,301.79,237.41
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,231.23,174.12
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,168.84,117.65
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,100.35,56.52
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,40.26,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,22.59,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,77.9,40.36
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,147.8,104.15
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,208.87,159.54
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,279.43,223.3
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,343.81,281.62
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,412.51,342.02
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,472.59,394.43
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,534.18,446.43
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,590.07,491.64
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,646.0,535.54
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,694.5,573.43
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,737.86,605.18
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,779.0,633.65
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,817.79,660.05
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,849.66,681.77
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,878.44,701.19
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,899.68,713.72
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,917.3,723.67
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,929.87,732.21
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,938.71,738.22
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,941.53,738.67
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,940.52,736.56
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,932.49,730.36
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,920.69,721.66
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,902.97,707.84
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,881.63,691.63
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,853.69,671.47
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,822.63,649.16
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,785.15,620.97
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,745.21,591.05
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,698.92,558.19
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,654.07,524.12
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,600.78,481.78
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,546.88,438.08
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,485.88,390.29
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,426.14,341.6
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,359.64,285.24
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,296.99,230.27
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,228.3,170.04
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,166.99,115.7
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,97.26,55.65
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,37.7,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.78,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,56.92,31.3
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,110.3,78.58
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,155.28,119.75
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,205.06,165.25
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,250.47,206.61
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,297.63,248.41
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,373.32,313.68
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,463.21,389.8
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,490.68,411.95
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,509.02,425.75
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,555.56,462.93
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,605.64,502.01
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,627.33,517.12
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,648.47,531.47
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,772.38,630.55
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,891.45,719.43
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,912.85,733.13
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,930.44,744.55
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,943.36,753.55
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,952.43,759.87
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,955.76,760.99
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,955.13,759.4
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,947.35,753.67
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,935.66,745.26
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,918.44,733.21
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,897.45,718.51
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,869.94,698.8
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,839.12,676.67
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,803.11,650.81
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,764.19,622.62
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,718.08,589.28
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,670.06,553.06
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,617.22,510.08
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,563.38,465.23
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,503.07,414.72
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,443.55,363.26
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,379.44,305.92
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,316.5,248.36
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,245.97,184.69
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,182.95,127.13
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,111.24,64.23
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,50.29,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,80.45,44.32
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,166.08,114.83
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,227.86,171.56
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,297.8,235.2
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,360.03,291.8
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,425.9,349.41
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,483.62,398.91
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,544.15,448.79
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,598.29,492.07
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,651.77,533.69
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,699.65,569.59
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,745.76,602.22
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,785.52,629.76
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,822.63,655.13
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,853.92,675.79
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,881.98,694.04
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,901.43,706.08
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,916.92,715.41
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,929.63,723.94
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,938.57,729.94
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,941.14,730.17
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,939.83,727.87
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,931.76,722.03
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,919.88,713.71
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,902.88,701.91
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,882.26,687.68
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,853.98,667.73
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,822.55,645.6
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,784.79,619.16
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,744.65,590.87
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,699.36,558.55
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,652.38,523.5
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,602.36,483.73
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,548.63,440.32
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,488.94,392.43
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,430.27,343.74
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,365.15,288.38
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,303.34,234.03
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,234.51,174.02
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,173.45,119.93
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,105.52,61.88
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,48.31,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,79.95,45.54
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,162.41,112.65
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,223.59,167.98
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,293.11,230.31
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,355.45,286.17
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,421.58,343.27
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,481.18,394.32
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,542.02,444.78
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,593.99,486.23
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,647.8,527.76
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,695.94,563.05
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,742.45,594.86
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,782.6,620.54
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,820.19,643.94
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,851.87,663.77
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,880.43,681.24
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,902.9,694.36
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,921.78,705.01
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,934.14,712.94
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,942.69,718.44
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,944.78,718.33
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,942.98,715.77
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,935.34,709.07
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,923.89,699.99
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,905.75,686.88
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,884.07,671.52
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,856.81,653.69
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,826.39,633.67
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,789.23,608.85
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,749.61,582.11
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,704.05,550.72
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,656.77,516.51
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,605.31,476.77
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,550.55,433.74
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,490.36,388.11
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,431.26,341.33
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,364.31,286.02
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,302.56,232.96
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,233.25,172.81
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,171.96,118.89
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,103.05,61.14
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,46.35,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,84.42,48.52
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,169.84,116.45
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,232.34,172.48
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,303.03,235.24
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,365.99,291.03
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,432.64,347.79
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,492.92,397.9
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,554.3,447.01
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,606.98,487.96
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,661.48,529.03
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,710.38,564.91
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,757.52,597.7
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,798.15,624.17
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,836.18,648.48
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,867.61,667.7
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,895.8,684.45
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,915.67,695.28
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,931.66,703.45
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,944.06,710.69
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,952.64,715.7
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,953.98,714.78
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,951.42,711.43
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,942.48,705.08
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,929.75,696.35
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,910.51,683.6
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,887.79,668.62
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,859.3,650.51
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,827.71,630.25
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,790.01,604.65
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,749.94,577.27
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,707.39,548.39
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,659.56,513.92
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,604.66,471.99
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,549.54,429.01
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,489.37,383.73
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,430.41,337.47
