Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,3.0,12.5,3.1,12.0,12.5,12.52,0.0
2016,2,22,7,30,6.0,25.0,3.2,12.0,25.0,25.34,10.68
2016,2,22,7,45,43.5,47.0,3.35,12.5,54.5,56.59,39.49
2016,2,22,8,0,81.0,69.0,3.5,13.0,84.0,93.39,70.61
2016,2,22,8,15,109.5,90.5,3.45,13.5,117.5,129.29,101.53
2016,2,22,8,30,138.0,112.0,3.4,14.0,151.0,168.37,134.98
2016,2,22,8,45,141.5,138.5,3.35,15.0,185.5,205.28,165.97
2016,2,22,9,0,145.0,165.0,3.3,16.0,220.0,242.36,196.13
2016,2,22,9,15,72.5,91.5,3.1,16.5,119.0,132.66,106.05
2016,2,22,9,30,0.0,18.0,2.9,17.0,18.0,17.38,8.97
2016,2,22,9,45,0.0,31.0,2.75,17.5,31.0,29.94,19.45
2016,2,22,10,0,0.0,44.0,2.6,18.0,44.0,42.52,29.77
2016,2,22,10,15,29.5,157.0,2.4,18.0,175.0,178.59,141.34
2016,2,22,10,30,59.0,270.0,2.2,18.0,306.0,321.06,253.08
2016,2,22,10,45,36.0,249.5,2.05,18.5,272.0,282.75,221.23
2016,2,22,11,0,13.0,229.0,1.9,19.0,238.0,237.03,184.3
2016,2,22,11,15,52.5,284.5,1.75,19.5,322.0,335.38,260.33
2016,2,22,11,30,92.0,340.0,1.6,20.0,406.0,430.0,330.29
2016,2,22,11,45,103.0,352.0,1.45,20.5,427.5,454.08,346.16
2016,2,22,12,0,114.0,364.0,1.3,21.0,449.0,478.2,362.19
2016,2,22,12,15,204.5,363.5,1.1,21.0,518.0,568.57,427.78
2016,2,22,12,30,295.0,363.0,0.9,21.0,587.0,659.89,490.67
2016,2,22,12,45,570.0,251.5,0.75,21.0,683.5,797.63,588.59
2016,2,22,13,0,845.0,140.0,0.6,21.0,780.0,924.69,668.77
2016,2,22,13,15,842.0,139.5,0.55,21.0,771.5,916.46,660.8
2016,2,22,13,30,839.0,139.0,0.5,21.0,763.0,904.82,652.88
2016,2,22,13,45,830.5,139.0,0.45,21.5,745.0,885.58,639.11
2016,2,22,14,0,822.0,139.0,0.4,22.0,727.0,863.26,623.65
2016,2,22,14,15,813.0,137.5,0.45,22.0,701.5,836.03,608.24
2016,2,22,14,30,804.0,136.0,0.5,22.0,676.0,806.09,591.01
2016,2,22,14,45,779.5,138.0,0.6,22.0,641.0,767.94,568.97
2016,2,22,15,0,755.0,140.0,0.7,22.0,606.0,725.83,543.83
2016,2,22,15,15,736.5,136.0,0.8,22.0,566.5,680.52,514.71
2016,2,22,15,30,718.0,132.0,0.9,22.0,527.0,634.17,483.8
2016,2,22,15,45,691.5,127.0,1.05,22.0,481.5,580.97,447.27
2016,2,22,16,0,665.0,122.0,1.2,22.0,436.0,528.05,409.43
2016,2,22,16,15,630.0,115.0,1.2,21.5,386.5,469.09,365.52
2016,2,22,16,30,595.0,108.0,1.2,21.0,337.0,411.96,321.49
2016,2,22,16,45,548.0,99.0,1.3,20.5,285.5,349.79,272.36
2016,2,22,17,0,501.0,90.0,1.4,20.0,234.0,290.13,223.49
2016,2,22,17,15,430.5,77.5,1.45,19.0,183.5,225.49,169.95
2016,2,22,17,30,360.0,65.0,1.5,18.0,133.0,168.36,121.76
2016,2,22,17,45,259.0,48.0,1.6,17.5,88.0,108.18,72.41
2016,2,22,18,0,158.0,31.0,1.7,17.0,43.0,59.41,30.72
2016,2,22,18,15,79.0,15.5,2.0,16.5,21.5,22.03,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,12.0,22.5,22.65,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,45.0,65.16,30.49
2016,2,23,7,45,388.5,36.0,5.75,12.5,94.0,120.45,78.85
2016,2,23,8,0,531.0,46.0,5.9,13.0,143.0,191.44,138.61
2016,2,23,8,15,265.5,56.5,6.2,13.0,105.0,148.25,114.67
2016,2,23,8,30,0.0,67.0,6.5,13.0,67.0,65.02,50.07
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,51.2,38.21
2016,2,23,9,0,0.0,39.0,7.1,14.0,39.0,37.66,26.52
2016,2,23,9,15,0.0,59.5,7.3,14.0,59.5,57.5,43.26
2016,2,23,9,30,0.0,80.0,7.5,14.0,80.0,77.37,59.86
2016,2,23,9,45,0.0,88.0,7.7,14.5,88.0,85.16,66.07
2016,2,23,10,0,0.0,96.0,7.9,15.0,96.0,93.01,72.27
2016,2,23,10,15,24.0,180.5,8.1,15.0,195.5,199.21,160.34
2016,2,23,10,30,48.0,265.0,8.3,15.0,295.0,307.4,248.28
2016,2,23,10,45,24.0,191.5,8.55,15.0,206.5,212.08,170.1
2016,2,23,11,0,0.0,118.0,8.8,15.0,118.0,114.67,89.39
2016,2,23,11,15,19.5,211.5,8.9,14.5,225.5,224.7,180.14
2016,2,23,11,30,39.0,305.0,9.0,14.0,333.0,346.77,279.1
2016,2,23,11,45,57.5,329.0,9.15,14.0,372.0,389.37,313.38
2016,2,23,12,0,76.0,353.0,9.3,14.0,411.0,432.5,348.02
2016,2,23,12,15,43.0,290.0,9.3,14.0,323.0,335.65,269.76
2016,2,23,12,30,10.0,227.0,9.3,14.0,235.0,232.95,185.9
2016,2,23,12,45,11.0,235.0,9.35,14.0,244.0,242.01,193.32
2016,2,23,13,0,12.0,243.0,9.4,14.0,253.0,251.06,200.68
2016,2,23,13,15,6.0,179.5,9.4,13.5,184.5,181.33,144.27
2016,2,23,13,30,0.0,116.0,9.4,13.0,116.0,112.71,88.03
2016,2,23,13,45,0.0,126.5,9.4,13.0,126.5,123.09,96.69
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,133.51,105.38
2016,2,23,14,15,0.5,151.0,9.35,12.5,151.5,147.89,117.62
2016,2,23,14,30,1.0,165.0,9.3,12.0,166.0,162.35,129.99
2016,2,23,14,45,0.5,158.5,9.3,12.0,159.0,155.48,124.51
2016,2,23,15,0,0.0,152.0,9.3,12.0,152.0,148.66,119.1
2016,2,23,15,15,3.0,166.5,9.2,11.5,168.5,165.56,133.79
2016,2,23,15,30,6.0,181.0,9.1,11.0,185.0,182.48,148.59
2016,2,23,15,45,3.5,167.0,9.05,11.0,169.0,166.71,135.72
2016,2,23,16,0,1.0,153.0,9.0,11.0,153.0,151.19,123.02
2016,2,23,16,15,0.5,136.0,8.8,10.5,136.0,133.96,109.03
2016,2,23,16,30,0.0,119.0,8.6,10.0,119.0,116.82,94.93
2016,2,23,16,45,0.0,101.5,8.45,10.0,101.5,99.48,80.3
2016,2,23,17,0,0.0,84.0,8.3,10.0,84.0,82.17,65.48
2016,2,23,17,15,0.0,66.0,8.05,9.5,66.0,64.38,50.11
2016,2,23,17,30,0.0,48.0,7.8,9.0,48.0,46.61,34.5
2016,2,23,17,45,0.0,32.5,7.6,8.5,32.5,31.39,20.92
2016,2,23,18,0,0.0,17.0,7.4,8.0,17.0,16.4,6.69
2016,2,23,18,15,0.0,8.5,7.4,8.0,8.5,8.36,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,4.5,28.5,29.06,0.0
2016,2,24,7,30,407.0,25.0,5.3,5.0,57.0,87.08,43.03
2016,2,24,7,45,520.5,34.5,5.5,6.0,110.0,145.53,97.02
2016,2,24,8,0,634.0,44.0,5.7,7.0,163.0,216.7,160.18
2016,2,24,8,15,699.0,50.0,5.9,7.5,220.5,281.4,220.91
2016,2,24,8,30,764.0,56.0,6.1,8.0,278.0,352.47,286.61
2016,2,24,8,45,813.5,58.5,6.35,8.5,336.0,418.99,347.52
2016,2,24,9,0,863.0,61.0,6.6,9.0,394.0,487.44,408.5
2016,2,24,9,15,890.0,63.5,6.55,9.5,448.0,548.46,461.25
2016,2,24,9,30,917.0,66.0,6.5,10.0,502.0,609.95,512.63
2016,2,24,9,45,943.0,65.0,6.5,11.0,551.5,667.01,558.07
2016,2,24,10,0,969.0,64.0,6.5,12.0,601.0,723.64,600.47
2016,2,24,10,15,982.0,65.5,6.4,12.5,643.5,773.0,635.64
2016,2,24,10,30,995.0,67.0,6.3,13.0,686.0,820.18,668.55
2016,2,24,10,45,1007.0,66.0,6.25,13.5,721.5,861.32,696.62
2016,2,24,11,0,1019.0,65.0,6.2,14.0,757.0,899.67,722.28
2016,2,24,11,15,1025.5,66.0,6.15,14.0,784.0,932.6,745.12
2016,2,24,11,30,1032.0,67.0,6.1,14.0,811.0,961.99,765.32
2016,2,24,11,45,1028.5,73.5,6.05,14.5,830.0,985.04,779.39
2016,2,24,12,0,1025.0,80.0,6.0,15.0,849.0,1003.89,790.46
2016,2,24,12,15,1027.0,80.0,5.9,15.0,858.5,1016.3,798.17
2016,2,24,12,30,1029.0,80.0,5.8,15.0,868.0,1024.6,803.07
2016,2,24,12,45,1030.5,79.5,5.75,15.5,868.0,1027.72,803.25
2016,2,24,13,0,1032.0,79.0,5.7,16.0,868.0,1026.64,800.63
2016,2,24,13,15,1030.0,78.5,5.6,16.0,859.5,1018.2,794.17
2016,2,24,13,30,1028.0,78.0,5.5,16.0,851.0,1005.62,784.99
2016,2,24,13,45,1025.5,77.0,5.4,16.0,833.0,987.99,772.38
2016,2,24,14,0,1023.0,76.0,5.3,16.0,815.0,966.4,757.12
2016,2,24,14,15,1016.5,75.0,5.2,16.0,788.0,937.6,736.81
2016,2,24,14,30,1010.0,74.0,5.1,16.0,761.0,905.27,714.05
2016,2,24,14,45,1002.0,72.0,5.05,16.5,726.5,867.3,686.21
2016,2,24,15,0,994.0,70.0,5.0,17.0,692.0,826.29,656.15
2016,2,24,15,15,981.5,68.5,4.85,16.5,650.0,779.79,623.86
2016,2,24,15,30,969.0,67.0,4.7,16.0,608.0,731.05,589.56
2016,2,24,15,45,952.5,64.5,4.6,16.0,559.5,676.7,548.54
2016,2,24,16,0,936.0,62.0,4.5,16.0,511.0,621.05,504.18
2016,2,24,16,15,911.5,59.5,3.95,15.0,457.5,560.1,454.95
2016,2,24,16,30,887.0,57.0,3.4,14.0,404.0,499.3,404.6
2016,2,24,16,45,850.5,53.0,2.85,13.5,347.0,432.13,346.79
2016,2,24,17,0,814.0,49.0,2.3,13.0,290.0,367.16,289.04
2016,2,24,17,15,755.0,44.0,2.05,12.0,232.0,297.3,227.07
2016,2,24,17,30,696.0,39.0,1.8,11.0,174.0,231.88,167.6
2016,2,24,17,45,588.5,31.5,1.6,10.0,119.5,159.83,104.77
2016,2,24,18,0,481.0,24.0,1.4,9.0,65.0,100.19,51.54
2016,2,24,18,15,240.5,12.0,1.4,8.5,32.5,33.01,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.0,13.0,2.7,6.0,30.0,29.94,0.0
2016,2,25,7,30,406.0,26.0,3.0,7.0,60.0,89.25,45.94
2016,2,25,7,45,518.5,35.5,3.3,8.0,112.5,147.4,98.15
2016,2,25,8,0,631.0,45.0,3.6,9.0,165.0,218.52,160.48
2016,2,25,8,15,695.0,51.0,3.6,10.0,222.5,282.94,219.45
2016,2,25,8,30,759.0,57.0,3.6,11.0,280.0,353.62,282.62
2016,2,25,8,45,797.5,61.5,3.6,12.0,336.5,417.44,338.66
2016,2,25,9,0,836.0,66.0,3.6,13.0,393.0,483.78,394.56
2016,2,25,9,15,863.0,69.5,3.6,13.5,446.0,544.95,445.05
2016,2,25,9,30,890.0,73.0,3.6,14.0,499.0,604.36,492.44
2016,2,25,9,45,908.0,75.5,3.6,15.0,547.0,659.13,533.66
2016,2,25,10,0,926.0,78.0,3.6,16.0,595.0,712.86,572.01
2016,2,25,10,15,939.5,80.0,3.55,16.0,637.0,761.48,605.97
2016,2,25,10,30,953.0,82.0,3.5,16.0,679.0,808.08,638.0
2016,2,25,10,45,961.5,84.0,3.45,16.5,713.5,848.47,663.93
2016,2,25,11,0,970.0,86.0,3.4,17.0,748.0,886.0,687.5
2016,2,25,11,15,976.0,87.5,3.35,17.0,774.5,917.8,708.14
2016,2,25,11,30,982.0,89.0,3.3,17.0,801.0,946.2,726.37
2016,2,25,11,45,984.5,90.0,3.25,17.5,818.5,967.44,738.25
2016,2,25,12,0,987.0,91.0,3.2,18.0,836.0,984.87,747.58
2016,2,25,12,15,988.5,91.5,3.2,18.0,844.5,996.96,755.21
2016,2,25,12,30,990.0,92.0,3.2,18.0,853.0,1005.08,760.34
2016,2,25,12,45,988.0,92.5,3.25,18.0,852.5,1005.99,761.2
2016,2,25,13,0,986.0,93.0,3.3,18.0,852.0,1002.87,759.55
2016,2,25,13,15,983.0,93.0,3.3,18.0,842.5,994.29,754.0
2016,2,25,13,30,980.0,93.0,3.3,18.0,833.0,981.79,745.97
2016,2,25,13,45,973.5,92.5,3.35,18.0,814.0,961.8,733.35
2016,2,25,14,0,967.0,92.0,3.4,18.0,795.0,938.17,718.32
2016,2,25,14,15,959.5,91.0,3.45,18.0,768.0,909.68,699.94
2016,2,25,14,30,952.0,90.0,3.5,18.0,741.0,877.91,679.22
2016,2,25,14,45,933.5,91.5,3.55,18.0,704.5,837.15,652.01
2016,2,25,15,0,915.0,93.0,3.6,18.0,668.0,794.21,623.02
2016,2,25,15,15,900.0,90.5,3.65,17.5,626.5,747.58,592.11
2016,2,25,15,30,885.0,88.0,3.7,17.0,585.0,702.13,561.53
2016,2,25,15,45,863.5,85.0,3.8,17.0,537.0,647.2,520.21
2016,2,25,16,0,842.0,82.0,3.9,17.0,489.0,591.64,477.12
2016,2,25,16,15,813.0,78.0,3.75,16.0,436.5,530.65,429.57
2016,2,25,16,30,784.0,74.0,3.6,15.0,384.0,470.46,380.91
2016,2,25,16,45,742.0,69.0,3.45,14.5,328.5,404.7,325.41
2016,2,25,17,0,700.0,64.0,3.3,14.0,273.0,341.9,270.6
2016,2,25,17,15,634.0,57.0,3.15,13.0,217.0,273.35,210.47
2016,2,25,17,30,568.0,50.0,3.0,12.0,161.0,210.67,154.33
2016,2,25,17,45,458.0,39.0,2.9,11.0,110.0,141.74,95.07
2016,2,25,18,0,348.0,28.0,2.8,10.0,59.0,85.76,46.58
2016,2,25,18,15,174.0,14.0,2.9,9.5,29.5,29.28,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,168.5,14.5,1.45,3.5,29.0,28.88,0.0
2016,2,26,7,30,337.0,29.0,1.5,4.0,58.0,84.2,46.67
2016,2,26,7,45,451.5,39.5,1.55,5.0,109.5,139.75,95.64
2016,2,26,8,0,566.0,50.0,1.6,6.0,161.0,208.8,155.78
2016,2,26,8,15,632.5,57.5,1.85,7.0,217.0,272.01,213.29
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,341.94,275.56
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,404.43,330.49
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,470.78,386.7
2016,2,26,9,15,814.0,79.0,2.5,10.5,438.0,531.17,436.1
2016,2,26,9,30,843.0,83.0,2.4,11.0,491.0,592.37,484.21
2016,2,26,9,45,863.0,86.5,2.35,11.5,538.5,647.77,526.29
2016,2,26,10,0,883.0,90.0,2.3,12.0,586.0,702.43,566.38
2016,2,26,10,15,897.5,92.5,2.15,12.5,628.0,747.67,595.73
2016,2,26,10,30,912.0,95.0,2.0,13.0,670.0,794.08,625.15
2016,2,26,10,45,922.0,97.0,1.85,13.5,704.5,834.32,649.35
2016,2,26,11,0,932.0,99.0,1.7,14.0,739.0,871.91,671.08
2016,2,26,11,15,939.0,100.5,1.6,14.0,765.5,903.57,690.09
2016,2,26,11,30,946.0,102.0,1.5,14.0,792.0,932.02,706.71
2016,2,26,11,45,951.0,102.5,1.4,14.5,810.0,954.24,717.66
2016,2,26,12,0,956.0,103.0,1.3,15.0,828.0,972.86,726.14
2016,2,26,12,15,958.0,103.5,1.25,15.0,837.0,985.06,732.6
2016,2,26,12,30,960.0,104.0,1.2,15.0,846.0,993.41,736.72
2016,2,26,12,45,960.5,103.5,1.15,15.5,846.0,995.4,735.52
2016,2,26,13,0,961.0,103.0,1.1,16.0,846.0,993.47,732.02
2016,2,26,13,15,959.0,102.5,1.1,16.0,837.0,985.34,727.05
2016,2,26,13,30,957.0,102.0,1.1,16.0,828.0,973.37,719.81
2016,2,26,13,45,953.0,100.5,1.15,16.5,810.0,954.75,707.99
2016,2,26,14,0,949.0,99.0,1.2,17.0,792.0,932.49,693.92
2016,2,26,14,15,941.5,97.5,1.2,17.0,765.5,903.76,676.11
2016,2,26,14,30,934.0,96.0,1.2,17.0,739.0,871.82,656.18
2016,2,26,14,45,924.0,94.0,1.3,17.0,704.5,834.35,633.78
2016,2,26,15,0,914.0,92.0,1.4,17.0,670.0,794.22,609.13
2016,2,26,15,15,899.0,89.5,1.4,17.0,628.5,747.53,578.33
2016,2,26,15,30,884.0,87.0,1.4,17.0,587.0,699.04,545.86
2016,2,26,15,45,863.5,84.0,1.45,17.0,539.0,647.65,509.21
2016,2,26,16,0,843.0,81.0,1.5,17.0,491.0,592.58,468.35
2016,2,26,16,15,814.0,77.5,1.35,16.5,438.5,531.97,421.56
2016,2,26,16,30,785.0,74.0,1.2,16.0,386.0,472.17,373.87
2016,2,26,16,45,742.5,69.0,1.1,15.5,330.5,406.01,319.95
2016,2,26,17,0,700.0,64.0,1.0,15.0,275.0,342.88,266.58
2016,2,26,17,15,635.0,57.0,1.05,14.0,219.0,274.46,208.5
2016,2,26,17,30,570.0,50.0,1.1,13.0,163.0,211.87,153.76
2016,2,26,17,45,459.0,39.5,1.15,12.0,112.0,142.94,95.47
2016,2,26,18,0,348.0,29.0,1.2,11.0,61.0,87.06,48.01
2016,2,26,18,15,174.0,14.5,1.25,10.5,30.5,29.94,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.5,15.5,2.5,7.5,29.5,28.9,0.0
2016,2,27,7,30,307.0,31.0,2.7,8.0,59.0,82.48,46.82
2016,2,27,7,45,413.0,43.0,2.9,9.0,109.0,136.37,93.39
2016,2,27,8,0,519.0,55.0,3.1,10.0,159.0,202.78,150.85
2016,2,27,8,15,586.0,63.0,3.3,11.0,214.0,264.24,206.08
2016,2,27,8,30,653.0,71.0,3.5,12.0,269.0,332.52,266.24
2016,2,27,8,45,693.0,78.0,3.75,13.5,323.0,394.24,319.34
2016,2,27,9,0,733.0,85.0,4.0,15.0,377.0,458.9,372.85
2016,2,27,9,15,763.0,89.5,4.05,15.5,429.0,516.88,420.46
2016,2,27,9,30,793.0,94.0,4.1,16.0,481.0,576.93,468.15
2016,2,27,9,45,812.0,98.5,4.2,16.5,527.5,630.62,509.61
2016,2,27,10,0,831.0,103.0,4.3,17.0,574.0,683.61,549.56
2016,2,27,10,15,847.0,106.0,4.35,17.5,615.5,731.82,583.66
2016,2,27,10,30,863.0,109.0,4.4,18.0,657.0,778.46,615.53
2016,2,27,10,45,871.5,112.0,4.45,18.5,690.5,817.34,641.36
2016,2,27,11,0,880.0,115.0,4.5,19.0,724.0,853.62,665.13
2016,2,27,11,15,888.0,117.0,4.5,19.0,750.0,885.61,686.68
2016,2,27,11,30,896.0,119.0,4.5,19.0,776.0,909.61,702.57
2016,2,27,11,45,899.0,120.5,4.55,19.5,793.5,930.22,715.15
2016,2,27,12,0,902.0,122.0,4.6,20.0,811.0,947.37,725.4
2016,2,27,12,15,904.5,123.0,4.6,20.0,819.5,959.97,733.63
2016,2,27,12,30,907.0,124.0,4.6,20.0,828.0,968.95,739.52
2016,2,27,12,45,615.0,245.5,4.65,20.5,723.5,841.72,647.59
2016,2,27,13,0,323.0,367.0,4.7,21.0,619.0,692.49,531.42
2016,2,27,13,15,610.5,245.5,4.65,21.0,714.0,832.34,641.46
2016,2,27,13,30,898.0,124.0,4.6,21.0,809.0,946.31,722.47
2016,2,27,13,45,891.0,123.5,4.6,21.0,790.5,932.14,712.39
2016,2,27,14,0,884.0,123.0,4.6,21.0,772.0,909.21,697.18
2016,2,27,14,15,875.5,121.5,4.55,21.0,746.0,880.73,677.81
2016,2,27,14,30,867.0,120.0,4.5,21.0,720.0,849.29,656.4
2016,2,27,14,45,853.5,118.0,4.5,21.0,685.5,810.61,630.1
2016,2,27,15,0,840.0,116.0,4.5,21.0,651.0,769.7,602.04
2016,2,27,15,15,823.5,113.5,4.45,20.5,610.0,724.12,571.18
2016,2,27,15,30,807.0,111.0,4.4,20.0,569.0,677.06,537.85
2016,2,27,15,45,782.0,107.5,4.35,20.0,522.0,622.33,496.18
2016,2,27,16,0,757.0,104.0,4.3,20.0,475.0,568.93,454.55
2016,2,27,16,15,725.0,99.0,3.95,19.5,423.5,508.89,407.09
2016,2,27,16,30,693.0,94.0,3.6,19.0,372.0,450.18,359.43
2016,2,27,16,45,648.0,87.0,3.3,18.5,318.0,385.34,305.73
2016,2,27,17,0,603.0,80.0,3.0,18.0,264.0,324.02,253.45
2016,2,27,17,15,535.0,70.5,2.75,17.0,210.0,256.48,195.83
2016,2,27,17,30,467.0,61.0,2.5,16.0,156.0,195.93,143.22
2016,2,27,17,45,360.0,47.5,2.3,15.5,107.0,130.59,88.36
2016,2,27,18,0,253.0,34.0,2.1,15.0,58.0,77.66,44.42
2016,2,27,18,15,126.5,17.0,2.2,14.5,29.0,28.23,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.5,18.5,3.9,11.5,28.5,28.85,0.0
2016,2,28,7,30,213.0,37.0,4.2,12.0,57.0,74.8,44.66
2016,2,28,7,45,326.5,51.5,4.5,13.0,106.0,127.07,87.99
2016,2,28,8,0,440.0,66.0,4.8,14.0,155.0,193.75,144.18
2016,2,28,8,15,220.0,66.5,5.2,14.5,111.0,146.96,114.51
2016,2,28,8,30,0.0,67.0,5.6,15.0,67.0,64.89,49.56
2016,2,28,8,45,0.0,63.5,6.05,16.0,63.5,61.37,46.37
2016,2,28,9,0,0.0,60.0,6.5,17.0,60.0,57.98,43.21
2016,2,28,9,15,0.0,64.0,6.55,17.5,64.0,61.86,46.21
2016,2,28,9,30,0.0,68.0,6.6,18.0,68.0,65.74,49.18
2016,2,28,9,45,0.0,74.5,6.7,19.0,74.5,72.05,54.0
2016,2,28,10,0,0.0,81.0,6.8,20.0,81.0,78.36,58.77
2016,2,28,10,15,4.5,145.0,6.7,20.5,148.0,144.85,112.42
2016,2,28,10,30,9.0,209.0,6.6,21.0,215.0,212.89,166.21
2016,2,28,10,45,11.5,224.5,6.5,21.5,233.0,230.76,179.61
2016,2,28,11,0,14.0,240.0,6.4,22.0,251.0,248.78,193.1
2016,2,28,11,15,11.5,231.0,6.2,22.0,240.0,237.69,184.0
2016,2,28,11,30,9.0,222.0,6.0,22.0,229.0,226.54,174.93
2016,2,28,11,45,11.0,237.0,5.85,22.5,245.5,243.64,187.75
2016,2,28,12,0,13.0,252.0,5.7,23.0,262.0,260.81,200.5
2016,2,28,12,15,29.5,298.5,5.5,23.0,322.0,332.1,255.47
2016,2,28,12,30,46.0,345.0,5.3,23.0,382.0,397.15,304.76
2016,2,28,12,45,137.5,367.5,5.1,23.5,475.5,514.64,394.42
2016,2,28,13,0,229.0,390.0,4.9,24.0,569.0,622.73,474.28
2016,2,28,13,15,248.0,382.0,4.7,24.0,574.0,629.94,479.19
2016,2,28,13,30,267.0,374.0,4.5,24.0,579.0,644.46,489.6
2016,2,28,13,45,243.0,369.0,4.35,24.5,552.5,605.24,459.72
2016,2,28,14,0,219.0,364.0,4.2,25.0,526.0,574.48,436.19
2016,2,28,14,15,175.0,351.0,4.1,25.0,478.0,518.24,394.53
2016,2,28,14,30,131.0,338.0,4.0,25.0,430.0,463.49,353.63
2016,2,28,14,45,462.0,235.0,3.9,25.0,535.0,626.08,482.6
2016,2,28,15,0,793.0,132.0,3.8,25.0,640.0,752.6,578.79
2016,2,28,15,15,775.0,128.5,3.7,24.5,599.0,708.55,548.28
2016,2,28,15,30,757.0,125.0,3.6,24.0,558.0,661.06,514.59
2016,2,28,15,45,734.5,120.0,3.5,24.0,512.0,608.19,475.22
2016,2,28,16,0,712.0,115.0,3.4,24.0,466.0,555.15,434.87
2016,2,28,16,15,679.0,109.0,3.05,23.5,415.5,495.48,388.73
2016,2,28,16,30,646.0,103.0,2.7,23.0,365.0,437.36,342.59
2016,2,28,16,45,603.0,95.0,2.35,22.5,312.0,374.65,291.74
2016,2,28,17,0,560.0,87.0,2.0,22.0,259.0,315.34,242.27
2016,2,28,17,15,491.0,76.5,1.95,21.0,205.5,248.67,187.07
2016,2,28,17,30,422.0,66.0,1.9,20.0,152.0,188.31,136.14
2016,2,28,17,45,320.5,51.0,1.85,19.0,104.5,125.46,84.59
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,74.72,43.41
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,28.74,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.5,21.0,1.7,14.5,27.5,27.53,0.0
2016,2,29,7,30,127.0,42.0,1.9,15.0,55.0,65.68,41.52
2016,2,29,7,45,226.5,61.5,2.1,16.0,102.0,115.22,81.34
2016,2,29,8,0,326.0,81.0,2.3,17.0,149.0,179.2,133.91
2016,2,29,8,15,394.5,95.0,2.35,17.5,201.0,236.5,182.69
2016,2,29,8,30,463.0,109.0,2.4,18.0,253.0,301.18,237.03
2016,2,29,8,45,231.5,110.5,2.45,18.5,182.5,220.98,176.18
2016,2,29,9,0,0.0,112.0,2.5,19.0,112.0,109.36,85.02
2016,2,29,9,15,0.0,128.0,2.6,19.5,128.0,125.18,97.61
2016,2,29,9,30,0.0,144.0,2.7,20.0,144.0,141.04,109.88
2016,2,29,9,45,8.5,178.5,2.8,20.5,183.5,181.19,141.57
2016,2,29,10,0,17.0,213.0,2.9,21.0,223.0,222.27,173.44
2016,2,29,10,15,19.0,227.5,2.95,21.5,239.5,238.9,185.62
2016,2,29,10,30,21.0,242.0,3.0,22.0,256.0,255.66,197.87
2016,2,29,10,45,25.0,261.0,3.15,22.5,278.5,278.77,215.0
2016,2,29,11,0,29.0,280.0,3.3,23.0,301.0,309.58,237.8
2016,2,29,11,15,410.5,223.0,3.3,23.0,527.5,598.48,464.25
2016,2,29,11,30,792.0,166.0,3.3,23.0,754.0,884.44,669.46
2016,2,29,11,45,488.0,276.5,3.35,23.5,641.5,742.23,562.1
2016,2,29,12,0,184.0,387.0,3.4,24.0,529.0,575.42,433.96
2016,2,29,12,15,499.0,277.5,3.45,24.0,668.0,766.05,579.96
2016,2,29,12,30,814.0,168.0,3.5,24.0,807.0,942.58,704.44
2016,2,29,12,45,570.5,270.0,3.55,24.0,718.0,828.51,622.56
2016,2,29,13,0,327.0,372.0,3.6,24.0,629.0,703.16,528.63
2016,2,29,13,15,341.0,363.5,3.65,24.0,629.0,704.66,531.27
2016,2,29,13,30,355.0,355.0,3.7,24.0,629.0,704.46,532.01
2016,2,29,13,45,235.0,359.5,3.75,24.5,539.0,588.38,445.73
2016,2,29,14,0,115.0,364.0,3.8,25.0,449.0,475.78,360.52
2016,2,29,14,15,156.0,352.5,3.8,24.5,464.0,503.84,383.94
2016,2,29,14,30,197.0,341.0,3.8,24.0,479.0,521.18,399.0
2016,2,29,14,45,445.5,259.0,3.85,24.0,551.5,639.66,492.82
2016,2,29,15,0,694.0,177.0,3.9,24.0,624.0,730.1,563.63
2016,2,29,15,15,674.0,172.0,3.9,24.0,584.0,683.95,529.87
2016,2,29,15,30,654.0,167.0,3.9,24.0,544.0,637.05,495.8
2016,2,29,15,45,624.5,161.5,3.9,24.0,498.0,583.07,455.74
2016,2,29,16,0,595.0,156.0,3.9,24.0,452.0,527.81,413.93
2016,2,29,16,15,559.0,147.5,3.65,23.5,402.0,469.41,369.08
2016,2,29,16,30,523.0,139.0,3.4,23.0,352.0,413.22,324.83
2016,2,29,16,45,476.0,127.0,3.15,22.5,300.0,351.05,274.93
2016,2,29,17,0,429.0,115.0,2.9,22.0,248.0,293.06,227.23
2016,2,29,17,15,361.5,99.5,2.65,21.0,196.5,229.19,174.7
2016,2,29,17,30,294.0,84.0,2.4,20.0,145.0,172.67,127.62
2016,2,29,17,45,212.5,62.5,2.2,19.5,99.5,112.73,78.45
2016,2,29,18,0,131.0,41.0,2.0,19.0,54.0,64.87,39.82
2016,2,29,18,15,65.5,20.5,2.0,18.5,27.0,26.97,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,66.0,20.0,3.5,16.5,27.0,27.02,0.0
2016,3,1,7,30,132.0,40.0,3.7,17.0,54.0,64.39,40.32
2016,3,1,7,45,209.0,59.0,3.95,18.0,96.5,109.09,76.66
2016,3,1,8,0,286.0,78.0,4.2,19.0,139.0,165.69,123.59
2016,3,1,8,15,349.0,89.5,4.4,19.5,185.0,216.36,166.9
2016,3,1,8,30,412.0,101.0,4.6,20.0,231.0,273.84,215.63
2016,3,1,8,45,406.5,123.5,4.8,20.5,271.5,318.43,253.6
2016,3,1,9,0,401.0,146.0,5.0,21.0,312.0,361.63,289.17
2016,3,1,9,15,386.5,171.0,5.1,21.5,347.5,401.0,320.36
2016,3,1,9,30,372.0,196.0,5.2,22.0,383.0,432.82,344.75
2016,3,1,9,45,460.5,190.5,5.3,22.5,443.5,507.72,403.23
2016,3,1,10,0,549.0,185.0,5.4,23.0,504.0,583.68,461.5
2016,3,1,10,15,717.5,143.0,5.5,23.0,589.5,688.1,542.79
2016,3,1,10,30,886.0,101.0,5.6,23.0,675.0,793.29,619.75
2016,3,1,10,45,903.5,100.0,5.75,23.0,711.0,835.52,649.28
2016,3,1,11,0,921.0,99.0,5.9,23.0,747.0,875.6,677.49
2016,3,1,11,15,928.5,100.0,6.0,23.0,773.5,906.85,699.11
2016,3,1,11,30,936.0,101.0,6.1,23.0,800.0,934.92,718.55
2016,3,1,11,45,945.0,100.0,6.25,23.0,819.0,958.82,735.41
2016,3,1,12,0,954.0,99.0,6.4,23.0,838.0,979.26,749.96
2016,3,1,12,15,956.0,99.0,6.45,23.0,847.0,990.72,757.79
2016,3,1,12,30,958.0,99.0,6.5,23.0,856.0,998.32,763.1
2016,3,1,12,45,960.0,98.0,6.55,23.0,856.5,1000.92,765.1
2016,3,1,13,0,962.0,97.0,6.6,23.0,857.0,999.59,764.51
2016,3,1,13,15,960.0,96.5,6.55,23.0,847.5,991.16,758.57
2016,3,1,13,30,958.0,96.0,6.5,23.0,838.0,978.86,750.09
2016,3,1,13,45,955.0,94.0,6.5,23.0,820.5,960.23,737.55
2016,3,1,14,0,952.0,92.0,6.5,23.0,803.0,937.91,722.52
2016,3,1,14,15,603.5,213.5,6.45,23.0,659.0,756.44,590.29
2016,3,1,14,30,255.0,335.0,6.4,23.0,515.0,570.44,443.21
2016,3,1,14,45,575.5,216.5,6.35,23.0,596.0,699.3,549.38
2016,3,1,15,0,896.0,98.0,6.3,23.0,677.0,795.65,624.28
2016,3,1,15,15,881.5,95.5,6.2,22.5,635.5,749.49,591.98
2016,3,1,15,30,867.0,93.0,6.1,22.0,594.0,704.52,560.8
2016,3,1,15,45,852.0,88.0,6.05,22.0,547.5,651.74,520.74
2016,3,1,16,0,837.0,83.0,6.0,22.0,501.0,597.81,478.49
2016,3,1,16,15,809.5,79.5,5.7,21.5,449.0,537.75,430.67
2016,3,1,16,30,782.0,76.0,5.4,21.0,397.0,478.38,382.09
2016,3,1,16,45,750.0,69.5,5.1,20.5,342.5,414.88,328.88
2016,3,1,17,0,718.0,63.0,4.8,20.0,288.0,353.32,275.66
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.0,284.54,216.02
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,222.26,160.9
2016,3,1,17,45,501.0,40.0,3.45,17.0,124.0,154.62,103.0
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,98.24,55.78
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,35.42,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,38.4,4.78
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,102.93,62.42
2016,3,2,7,45,493.5,43.5,2.5,10.0,128.5,160.01,111.34
2016,3,2,8,0,589.0,54.0,2.7,11.0,181.0,228.24,171.09
2016,3,2,8,15,649.0,60.5,3.1,12.0,237.5,290.78,227.44
2016,3,2,8,30,709.0,67.0,3.5,13.0,294.0,358.68,287.22
2016,3,2,8,45,743.0,73.0,3.9,14.0,348.5,420.27,340.58
2016,3,2,9,0,777.0,79.0,4.3,15.0,403.0,484.0,394.01
2016,3,2,9,15,804.0,83.0,4.3,15.5,455.0,543.44,442.39
2016,3,2,9,30,831.0,87.0,4.3,16.0,507.0,603.51,489.65
2016,3,2,9,45,843.5,92.5,4.3,16.5,552.5,656.01,529.54
2016,3,2,10,0,856.0,98.0,4.3,17.0,598.0,707.15,566.83
2016,3,2,10,15,869.5,100.5,4.3,17.5,639.0,754.13,598.85
2016,3,2,10,30,883.0,103.0,4.3,18.0,680.0,799.27,629.03
2016,3,2,10,45,886.0,108.5,4.35,18.5,711.5,833.08,650.99
2016,3,2,11,0,889.0,114.0,4.4,19.0,743.0,867.58,673.35
2016,3,2,11,15,895.5,115.5,4.45,19.5,768.5,897.68,692.46
2016,3,2,11,30,902.0,117.0,4.5,20.0,794.0,924.67,709.34
2016,3,2,11,45,898.5,121.5,4.55,20.5,809.0,942.62,719.95
2016,3,2,12,0,895.0,126.0,4.6,21.0,824.0,956.88,728.12
2016,3,2,12,15,896.5,127.0,4.6,21.5,832.5,968.31,734.07
2016,3,2,12,30,898.0,128.0,4.6,22.0,841.0,976.12,737.65
2016,3,2,12,45,886.0,134.0,4.7,22.5,837.5,978.85,738.75
2016,3,2,13,0,874.0,140.0,4.8,23.0,834.0,972.16,733.58
2016,3,2,13,15,870.0,139.5,4.8,23.0,824.0,962.3,727.1
2016,3,2,13,30,866.0,139.0,4.8,23.0,814.0,948.9,718.34
2016,3,2,13,45,851.0,143.0,4.85,23.5,793.5,927.0,702.8
2016,3,2,14,0,836.0,147.0,4.9,24.0,773.0,902.11,685.31
2016,3,2,14,15,826.0,144.5,4.95,24.0,746.0,871.89,665.49
2016,3,2,14,30,816.0,142.0,5.0,24.0,719.0,838.97,643.7
2016,3,2,14,45,811.0,135.5,5.05,24.0,686.0,803.34,619.87
2016,3,2,15,0,806.0,129.0,5.1,24.0,653.0,765.1,593.98
2016,3,2,15,15,789.0,125.5,5.05,24.0,612.5,718.81,561.56
2016,3,2,15,30,772.0,122.0,5.0,24.0,572.0,673.0,528.05
2016,3,2,15,45,739.0,121.5,5.0,24.0,523.5,617.16,485.99
2016,3,2,16,0,706.0,121.0,5.0,24.0,475.0,562.0,443.58
2016,3,2,16,15,673.5,115.0,4.8,23.5,424.5,502.45,397.31
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,444.42,351.03
2016,3,2,16,45,591.0,101.5,4.4,22.5,320.0,378.89,297.73
2016,3,2,17,0,541.0,94.0,4.2,22.0,266.0,317.55,246.54
2016,3,2,17,15,475.0,83.0,4.0,21.0,213.0,250.64,190.59
2016,3,2,17,30,409.0,72.0,3.8,20.0,160.0,192.42,140.97
2016,3,2,17,45,307.0,56.5,3.65,19.5,111.5,129.12,88.65
2016,3,2,18,0,205.0,41.0,3.5,19.0,63.0,78.02,47.66
2016,3,2,18,15,102.5,20.5,3.65,19.0,31.5,31.27,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
