Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,966.28,731.1
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,992.54,747.37
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,1012.92,759.99
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,1029.46,770.1
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,1039.04,776.5
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,1044.63,780.38
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,1043.91,780.15
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1039.18,777.38
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1028.4,770.0
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1013.73,760.14
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,991.74,744.21
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,966.23,726.02
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,936.66,705.75
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,903.9,683.32
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,864.03,655.95
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,821.69,626.82
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,774.43,594.32
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,725.35,560.29
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,672.84,521.96
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,616.95,479.5
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,556.29,433.8
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,496.27,387.14
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,430.44,334.1
2016,3,13,17,0,707.0,73.0,2.3,23.0,318.0,367.73,281.96
2016,3,13,17,15,649.5,66.0,2.15,22.0,260.5,298.78,224.68
2016,3,13,17,30,592.0,59.0,2.0,21.0,203.0,235.61,170.68
2016,3,13,17,45,498.5,49.5,1.9,20.0,148.5,167.86,113.94
2016,3,13,18,0,405.0,40.0,1.8,19.0,94.0,111.09,67.56
2016,3,13,18,15,241.0,25.5,1.75,18.5,53.0,53.05,23.57
2016,3,13,18,30,77.0,11.0,1.7,18.0,12.0,14.17,0.0
2016,3,13,18,45,38.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,14.0,14.5,10.55,0.0
2016,3,14,7,0,218.0,18.0,3.4,15.0,29.0,34.25,0.74
2016,3,14,7,15,366.5,30.5,3.5,15.5,77.5,83.45,46.14
2016,3,14,7,30,515.0,43.0,3.6,16.0,126.0,148.99,97.52
2016,3,14,7,45,595.0,50.5,3.75,17.0,183.5,209.66,150.02
2016,3,14,8,0,675.0,58.0,3.9,18.0,241.0,279.21,210.55
2016,3,14,8,15,725.0,63.5,3.75,18.5,300.0,344.14,267.55
2016,3,14,8,30,775.0,69.0,3.6,19.0,359.0,413.63,326.56
2016,3,14,8,45,807.0,73.5,3.45,20.0,416.0,477.39,378.49
2016,3,14,9,0,839.0,78.0,3.3,21.0,473.0,542.89,429.47
2016,3,14,9,15,862.5,81.5,3.35,22.0,526.5,603.6,475.26
2016,3,14,9,30,886.0,85.0,3.4,23.0,580.0,662.21,517.87
2016,3,14,9,45,901.5,88.0,3.45,24.0,628.0,716.38,554.95
2016,3,14,10,0,917.0,91.0,3.5,25.0,676.0,769.21,588.72
2016,3,14,10,15,929.5,93.0,3.75,26.0,717.5,817.03,619.21
2016,3,14,10,30,942.0,95.0,4.0,27.0,759.0,862.68,647.77
2016,3,14,10,45,950.0,97.0,4.3,28.0,793.0,902.13,671.99
2016,3,14,11,0,958.0,99.0,4.6,29.0,827.0,938.63,693.94
2016,3,14,11,15,964.5,100.5,4.6,29.0,853.0,970.09,713.89
2016,3,14,11,30,971.0,102.0,4.6,29.0,879.0,998.15,731.51
2016,3,14,11,45,974.5,102.5,4.6,29.5,896.5,1018.77,742.78
2016,3,14,12,0,978.0,103.0,4.6,30.0,914.0,1035.59,751.65
2016,3,14,12,15,979.5,103.5,4.6,30.0,922.0,1046.6,758.36
2016,3,14,12,30,981.0,104.0,4.6,30.0,930.0,1053.62,762.65
2016,3,14,12,45,980.0,104.5,4.65,30.0,928.0,1054.2,763.22
2016,3,14,13,0,979.0,105.0,4.7,30.0,926.0,1050.74,761.43
2016,3,14,13,15,976.0,104.5,4.7,30.0,915.5,1040.3,754.93
2016,3,14,13,30,973.0,104.0,4.7,30.0,905.0,1025.92,746.04
2016,3,14,13,45,967.0,103.5,4.7,30.0,884.5,1004.92,732.94
2016,3,14,14,0,961.0,103.0,4.7,30.0,864.0,980.29,717.54
2016,3,14,14,15,953.0,101.5,4.55,30.0,835.5,949.34,697.14
2016,3,14,14,30,945.0,100.0,4.4,30.0,807.0,915.17,674.75
2016,3,14,14,45,928.5,101.0,4.3,30.0,769.5,873.67,647.63
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,829.92,618.86
2016,3,14,15,15,897.5,99.5,3.95,29.5,688.5,782.01,587.62
2016,3,14,15,30,883.0,97.0,3.7,29.0,645.0,735.07,556.73
2016,3,14,15,45,861.5,94.5,3.5,28.5,595.0,678.89,518.23
2016,3,14,16,0,840.0,92.0,3.3,28.0,545.0,622.15,477.13
2016,3,14,16,15,813.5,88.0,3.05,27.0,491.0,560.76,432.19
2016,3,14,16,30,787.0,84.0,2.8,26.0,437.0,500.02,386.17
2016,3,14,16,45,749.0,79.0,2.6,25.5,380.0,433.94,333.92
2016,3,14,17,0,711.0,74.0,2.4,25.0,323.0,370.86,282.31
2016,3,14,17,15,654.0,67.5,2.35,24.0,265.0,302.3,225.86
2016,3,14,17,30,597.0,61.0,2.3,23.0,207.0,239.42,172.52
2016,3,14,17,45,506.0,51.0,2.25,22.0,152.0,171.32,115.76
2016,3,14,18,0,415.0,41.0,2.2,21.0,97.0,113.91,69.01
2016,3,14,18,15,255.0,26.0,2.25,20.5,55.5,55.27,24.98
2016,3,14,18,30,95.0,11.0,2.3,20.0,14.0,14.99,0.0
2016,3,14,18,45,47.5,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,29.0,10.0,3.75,15.5,11.5,10.35,0.0
2016,3,15,7,0,58.0,20.0,3.9,16.0,23.0,24.16,3.21
2016,3,15,7,15,138.5,40.5,3.9,16.5,60.0,61.14,37.89
2016,3,15,7,30,219.0,61.0,3.9,17.0,97.0,106.98,74.53
2016,3,15,7,45,273.0,80.0,3.95,18.0,143.0,156.3,116.04
2016,3,15,8,0,327.0,99.0,4.0,19.0,189.0,210.31,161.67
2016,3,15,8,15,365.5,114.0,3.9,20.0,235.0,260.41,203.9
2016,3,15,8,30,404.0,129.0,3.8,21.0,281.0,314.44,248.27
2016,3,15,8,45,601.5,108.0,3.75,22.0,373.5,415.27,328.38
2016,3,15,9,0,799.0,87.0,3.7,23.0,466.0,532.98,419.7
2016,3,15,9,15,823.5,90.5,3.7,24.0,519.0,592.35,463.91
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,651.99,506.9
2016,3,15,9,45,867.5,96.0,3.7,26.0,619.5,706.48,544.34
2016,3,15,10,0,887.0,98.0,3.7,27.0,667.0,757.14,576.34
2016,3,15,10,15,899.5,100.5,3.75,27.5,708.0,804.3,606.63
2016,3,15,10,30,912.0,103.0,3.8,28.0,749.0,849.39,635.08
2016,3,15,10,45,921.5,104.5,3.9,28.5,783.0,888.56,659.44
2016,3,15,11,0,931.0,106.0,4.0,29.0,817.0,924.96,681.77
2016,3,15,11,15,937.0,107.0,4.05,29.0,842.5,954.72,700.7
2016,3,15,11,30,943.0,108.0,4.1,29.0,868.0,981.14,717.48
2016,3,15,11,45,938.0,114.0,4.2,29.5,882.0,999.14,727.62
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1013.2,735.31
2016,3,15,12,15,934.0,120.0,4.35,30.0,903.5,1022.72,741.37
2016,3,15,12,30,935.0,120.0,4.4,30.0,911.0,1028.42,745.12
2016,3,15,12,45,935.5,119.5,4.5,30.0,909.5,1029.26,746.16
2016,3,15,13,0,936.0,119.0,4.6,30.0,908.0,1026.23,744.86
2016,3,15,13,15,735.5,218.5,4.55,29.5,834.5,943.8,691.91
2016,3,15,13,30,535.0,318.0,4.5,29.0,761.0,848.58,625.06
2016,3,15,13,45,729.5,215.5,4.5,29.0,804.5,914.52,675.51
2016,3,15,14,0,924.0,113.0,4.5,29.0,848.0,958.93,705.55
2016,3,15,14,15,916.5,111.5,4.4,29.0,820.0,929.2,685.7
2016,3,15,14,30,909.0,110.0,4.3,29.0,792.0,896.36,664.28
2016,3,15,14,45,758.5,163.0,4.2,29.0,714.5,807.03,604.08
2016,3,15,15,0,608.0,216.0,4.1,29.0,637.0,716.47,539.47
2016,3,15,15,15,575.5,210.0,3.85,28.5,589.5,659.76,500.2
2016,3,15,15,30,543.0,204.0,3.6,28.0,542.0,605.95,462.07
2016,3,15,15,45,481.0,204.5,3.35,28.0,487.0,540.3,413.3
2016,3,15,16,0,419.0,205.0,3.1,28.0,432.0,478.77,366.98
2016,3,15,16,15,451.5,175.5,2.8,27.0,398.5,445.04,343.25
2016,3,15,16,30,484.0,146.0,2.5,26.0,365.0,406.91,314.92
2016,3,15,16,45,453.0,133.5,2.25,25.5,317.5,352.48,272.13
2016,3,15,17,0,422.0,121.0,2.0,25.0,270.0,300.61,230.33
2016,3,15,17,15,389.0,103.0,2.0,24.0,221.5,245.28,185.5
2016,3,15,17,30,356.0,85.0,2.0,23.0,173.0,193.33,142.17
2016,3,15,17,45,298.0,66.5,2.0,22.0,127.5,138.79,97.01
2016,3,15,18,0,240.0,48.0,2.0,21.0,82.0,91.18,58.11
2016,3,15,18,15,120.0,30.0,2.15,20.5,47.0,43.71,21.99
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,15.5,10.5,1.85,13.5,11.5,10.64,0.0
2016,3,16,7,0,31.0,21.0,2.0,14.0,23.0,23.08,5.73
2016,3,16,7,15,88.5,42.5,2.15,14.5,56.0,55.42,35.91
2016,3,16,7,30,146.0,64.0,2.3,15.0,89.0,95.77,68.81
2016,3,16,7,45,184.5,84.5,2.45,15.5,128.0,136.14,103.16
2016,3,16,8,0,223.0,105.0,2.6,16.0,167.0,181.06,141.48
2016,3,16,8,15,293.0,121.0,2.9,16.5,221.5,237.75,188.81
2016,3,16,8,30,363.0,137.0,3.2,17.0,276.0,305.66,244.89
2016,3,16,8,45,452.0,140.5,3.55,18.0,339.5,374.33,300.52
2016,3,16,9,0,541.0,144.0,3.9,19.0,403.0,451.58,361.92
2016,3,16,9,15,679.5,123.5,4.1,19.5,485.5,544.04,434.99
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,644.42,512.56
2016,3,16,9,45,839.5,105.0,4.55,21.0,615.5,699.0,552.37
2016,3,16,10,0,861.0,107.0,4.8,22.0,663.0,752.92,589.1
2016,3,16,10,15,873.5,109.5,4.7,22.5,703.0,799.4,619.29
2016,3,16,10,30,886.0,112.0,4.6,23.0,743.0,840.13,644.87
2016,3,16,10,45,895.5,113.0,4.5,23.5,776.0,877.91,667.95
2016,3,16,11,0,905.0,114.0,4.4,24.0,809.0,912.99,689.08
2016,3,16,11,15,911.0,115.5,4.2,24.0,833.5,942.58,707.17
2016,3,16,11,30,917.0,117.0,4.0,24.0,858.0,968.93,722.9
2016,3,16,11,45,917.5,119.5,3.8,24.5,873.5,987.81,732.07
2016,3,16,12,0,918.0,122.0,3.6,25.0,889.0,1003.01,738.75
2016,3,16,12,15,919.0,122.0,3.4,25.0,896.0,1012.33,742.97
2016,3,16,12,30,920.0,122.0,3.2,25.0,903.0,1017.88,744.78
2016,3,16,12,45,915.5,124.0,3.05,25.0,900.0,1016.46,742.53
2016,3,16,13,0,911.0,126.0,2.9,25.0,897.0,1011.26,737.99
2016,3,16,13,15,907.5,125.5,2.75,25.0,886.5,1000.68,730.08
2016,3,16,13,30,904.0,125.0,2.6,25.0,876.0,986.45,719.96
2016,3,16,13,45,894.5,126.0,2.5,25.5,855.5,964.69,704.16
2016,3,16,14,0,885.0,127.0,2.4,26.0,835.0,939.7,686.46
2016,3,16,14,15,876.5,126.0,2.3,26.0,807.0,910.44,667.43
2016,3,16,14,30,868.0,125.0,2.2,26.0,779.0,882.67,649.45
2016,3,16,14,45,831.5,134.5,2.15,26.0,738.5,835.53,618.96
2016,3,16,15,0,795.0,144.0,2.1,26.0,698.0,787.53,587.77
2016,3,16,15,15,778.0,141.0,2.0,25.5,656.0,742.93,559.32
2016,3,16,15,30,761.0,138.0,1.9,25.0,614.0,695.01,527.2
2016,3,16,15,45,726.0,138.0,1.85,25.0,564.0,637.33,486.07
2016,3,16,16,0,691.0,138.0,1.8,25.0,514.0,580.61,444.77
2016,3,16,16,15,659.5,131.5,1.65,24.5,462.0,520.6,400.56
2016,3,16,16,30,628.0,125.0,1.5,24.0,410.0,462.14,356.25
2016,3,16,16,45,566.5,121.0,1.35,24.0,353.5,394.18,302.93
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,330.44,251.87
2016,3,16,17,15,445.0,104.0,1.1,23.0,242.5,265.96,200.32
2016,3,16,17,30,385.0,91.0,1.0,22.0,188.0,207.91,152.81
2016,3,16,17,45,288.0,74.5,0.95,21.5,136.5,144.65,101.92
2016,3,16,18,0,191.0,58.0,0.9,21.0,85.0,91.83,60.58
2016,3,16,18,15,106.0,34.0,0.95,20.5,48.0,46.3,24.79
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,10.77,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.25,17.5,2.5,2.46,0.0
2016,3,17,7,0,0.0,5.0,1.4,18.0,5.0,4.82,0.0
2016,3,17,7,15,0.0,12.5,1.4,18.5,12.5,12.05,4.15
2016,3,17,7,30,0.0,20.0,1.4,19.0,20.0,19.29,10.42
2016,3,17,7,45,0.0,29.0,1.45,19.5,29.0,27.98,17.84
2016,3,17,8,0,0.0,38.0,1.5,20.0,38.0,36.69,25.14
2016,3,17,8,15,0.0,64.5,1.45,20.5,64.5,62.34,46.37
2016,3,17,8,30,0.0,91.0,1.4,21.0,91.0,88.28,67.4
2016,3,17,8,45,0.0,110.0,1.35,21.5,110.0,106.94,82.12
2016,3,17,9,0,0.0,129.0,1.3,22.0,129.0,125.65,96.61
2016,3,17,9,15,0.0,127.5,1.3,22.0,127.5,124.05,94.95
2016,3,17,9,30,0.0,126.0,1.3,22.0,126.0,122.49,93.4
2016,3,17,9,45,31.5,207.0,1.3,22.5,228.0,229.16,177.02
2016,3,17,10,0,63.0,288.0,1.3,23.0,330.0,337.68,258.42
2016,3,17,10,15,52.0,296.0,1.3,23.0,331.5,339.82,258.56
2016,3,17,10,30,41.0,304.0,1.3,23.0,333.0,341.03,258.58
2016,3,17,10,45,52.5,330.0,1.35,23.5,369.5,379.27,286.1
2016,3,17,11,0,64.0,356.0,1.4,24.0,406.0,418.15,313.48
2016,3,17,11,15,80.0,377.5,1.4,24.0,441.5,456.8,341.0
2016,3,17,11,30,96.0,399.0,1.4,24.0,477.0,495.97,368.58
2016,3,17,11,45,140.5,414.0,1.45,24.5,531.0,563.32,415.92
2016,3,17,12,0,185.0,429.0,1.5,25.0,585.0,623.55,457.29
2016,3,17,12,15,121.0,412.0,1.55,25.0,515.0,546.0,401.66
2016,3,17,12,30,57.0,395.0,1.6,25.0,445.0,458.47,338.8
2016,3,17,12,45,79.0,409.5,1.65,25.0,477.5,495.1,366.14
2016,3,17,13,0,101.0,424.0,1.7,25.0,510.0,531.38,392.27
2016,3,17,13,15,467.5,289.0,1.7,25.0,679.5,761.82,562.73
2016,3,17,13,30,834.0,154.0,1.7,25.0,849.0,958.14,694.41
2016,3,17,13,45,825.5,154.5,1.7,25.0,829.5,937.54,679.49
2016,3,17,14,0,817.0,155.0,1.7,25.0,810.0,913.9,665.13
2016,3,17,14,15,653.5,222.0,1.65,25.0,735.0,823.29,605.62
2016,3,17,14,30,490.0,289.0,1.6,25.0,660.0,732.0,540.85
2016,3,17,14,45,508.0,267.5,1.55,25.0,637.0,708.39,526.54
2016,3,17,15,0,526.0,246.0,1.5,25.0,614.0,681.77,509.35
2016,3,17,15,15,517.5,232.5,1.5,24.5,576.5,640.41,482.41
2016,3,17,15,30,509.0,219.0,1.5,24.0,539.0,598.05,454.26
2016,3,17,15,45,535.0,192.0,1.5,24.0,505.5,563.92,431.16
2016,3,17,16,0,561.0,165.0,1.5,24.0,472.0,525.89,404.4
2016,3,17,16,15,523.5,160.0,1.5,24.0,424.5,470.53,363.09
2016,3,17,16,30,486.0,155.0,1.5,24.0,377.0,417.65,322.73
2016,3,17,16,45,522.0,127.5,1.5,24.0,338.5,378.68,292.03
2016,3,17,17,0,558.0,100.0,1.5,24.0,300.0,336.57,257.05
2016,3,17,17,15,500.0,90.0,1.35,23.0,246.0,272.5,205.03
2016,3,17,17,30,442.0,80.0,1.2,22.0,192.0,213.35,155.97
2016,3,17,17,45,357.0,66.0,1.1,21.5,141.5,151.92,105.52
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,100.62,64.41
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,48.39,25.56
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,14.45,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,34.88,14.19
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,78.62,49.78
2016,3,18,7,30,297.0,68.0,1.1,19.0,121.0,133.66,93.02
2016,3,18,7,45,378.0,81.5,1.25,19.5,174.0,188.29,138.15
2016,3,18,8,0,459.0,95.0,1.4,20.0,227.0,252.36,191.41
2016,3,18,8,15,229.5,68.5,1.45,20.0,134.5,163.18,126.57
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,40.56,28.18
2016,3,18,8,45,0.0,50.0,1.6,20.5,50.0,48.31,34.5
2016,3,18,9,0,0.0,58.0,1.7,21.0,58.0,56.06,40.64
2016,3,18,9,15,0.0,58.5,1.7,21.0,58.5,56.55,40.88
2016,3,18,9,30,0.0,59.0,1.7,21.0,59.0,57.05,41.13
2016,3,18,9,45,0.0,90.5,1.75,21.5,90.5,87.59,65.55
2016,3,18,10,0,0.0,122.0,1.8,22.0,122.0,118.48,89.8
2016,3,18,10,15,0.0,125.0,1.75,22.5,125.0,121.43,91.66
2016,3,18,10,30,0.0,128.0,1.7,23.0,128.0,124.39,93.58
2016,3,18,10,45,10.5,208.0,1.65,23.5,216.5,212.65,161.82
2016,3,18,11,0,21.0,288.0,1.6,24.0,305.0,302.61,228.87
2016,3,18,11,15,88.0,350.5,1.5,24.0,422.5,435.46,327.3
2016,3,18,11,30,155.0,413.0,1.4,24.0,540.0,572.94,424.31
2016,3,18,11,45,77.5,272.5,1.3,24.5,336.0,355.04,266.18
2016,3,18,12,0,0.0,132.0,1.2,25.0,132.0,128.45,94.6
2016,3,18,12,15,9.0,215.0,1.05,25.0,223.0,219.39,164.49
2016,3,18,12,30,18.0,298.0,0.9,25.0,314.0,311.57,232.12
2016,3,18,12,45,177.5,353.0,0.8,25.5,505.0,538.82,396.79
2016,3,18,13,0,337.0,408.0,0.7,26.0,696.0,758.16,541.71
2016,3,18,13,15,183.5,374.0,0.8,26.0,530.5,564.59,409.26
2016,3,18,13,30,30.0,340.0,0.9,26.0,365.0,373.6,274.12
2016,3,18,13,45,428.5,244.5,1.0,26.0,590.5,665.57,492.35
2016,3,18,14,0,827.0,149.0,1.1,26.0,816.0,917.69,660.07
2016,3,18,14,15,628.0,232.5,1.2,26.0,729.5,812.19,590.03
2016,3,18,14,30,429.0,316.0,1.3,26.0,643.0,707.89,518.07
2016,3,18,14,45,398.5,311.0,1.4,26.0,604.0,657.21,485.71
2016,3,18,15,0,368.0,306.0,1.5,26.0,565.0,613.41,456.63
2016,3,18,15,15,313.5,297.5,1.5,26.0,509.0,548.81,411.3
2016,3,18,15,30,259.0,289.0,1.5,26.0,453.0,487.52,367.61
2016,3,18,15,45,129.5,198.0,1.55,26.0,280.0,289.12,221.37
2016,3,18,16,0,0.0,107.0,1.6,26.0,107.0,103.77,77.11
2016,3,18,16,15,0.0,72.5,1.6,25.5,72.5,70.11,51.01
2016,3,18,16,30,0.0,38.0,1.6,25.0,38.0,36.7,24.32
2016,3,18,16,45,0.0,32.5,1.65,24.5,32.5,31.38,20.14
2016,3,18,17,0,0.0,27.0,1.7,24.0,27.0,26.06,15.88
2016,3,18,17,15,0.0,22.0,2.0,23.0,22.0,21.22,11.99
2016,3,18,17,30,0.0,17.0,2.3,22.0,17.0,16.39,8.01
2016,3,18,17,45,0.0,12.5,2.65,21.5,12.5,12.05,4.34
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.71,0.64
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,4.33,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.98,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.0,6.8,7.0,8.0,7.86,0.0
2016,3,19,7,0,0.0,16.0,6.8,7.0,16.0,15.44,5.46
2016,3,19,7,15,0.0,35.0,6.85,7.0,35.0,33.85,23.1
2016,3,19,7,30,0.0,54.0,6.9,7.0,54.0,52.39,39.78
2016,3,19,7,45,0.0,76.5,6.95,7.5,76.5,74.44,59.25
2016,3,19,8,0,0.0,99.0,7.0,8.0,99.0,96.56,78.44
2016,3,19,8,15,57.5,132.5,7.0,8.5,155.5,154.34,127.34
2016,3,19,8,30,115.0,166.0,7.0,9.0,212.0,220.44,183.29
2016,3,19,8,45,414.5,142.0,7.05,9.5,341.0,360.49,302.23
2016,3,19,9,0,714.0,118.0,7.1,10.0,470.0,527.6,442.46
2016,3,19,9,15,740.5,123.5,7.05,10.5,522.0,586.42,490.54
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,645.91,538.08
2016,3,19,9,45,791.5,130.5,7.0,11.5,622.0,700.05,580.44
2016,3,19,10,0,816.0,132.0,7.0,12.0,670.0,752.33,619.52
2016,3,19,10,15,830.5,135.0,6.95,12.5,710.5,799.18,652.76
2016,3,19,10,30,845.0,138.0,6.9,13.0,751.0,844.28,684.23
2016,3,19,10,45,860.5,137.5,6.85,13.5,785.5,884.54,711.67
2016,3,19,11,0,876.0,137.0,6.8,14.0,820.0,922.54,737.15
2016,3,19,11,15,883.5,138.5,6.75,14.0,845.5,952.92,758.24
2016,3,19,11,30,891.0,140.0,6.7,14.0,871.0,980.19,777.03
2016,3,19,11,45,901.0,137.5,6.65,14.5,889.0,996.71,786.52
2016,3,19,12,0,911.0,135.0,6.6,15.0,907.0,1015.3,797.6
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.0,1025.82,804.16
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,1032.62,808.18
2016,3,19,12,45,919.5,133.0,6.35,15.5,922.5,1034.41,807.54
2016,3,19,13,0,924.0,130.0,6.3,16.0,922.0,1032.39,804.35
2016,3,19,13,15,921.5,129.5,6.2,16.0,911.5,1022.43,796.92
2016,3,19,13,30,919.0,129.0,6.1,16.0,901.0,1008.75,787.02
2016,3,19,13,45,918.0,126.0,6.1,16.0,882.5,990.2,774.42
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,968.03,759.33
2016,3,19,14,15,909.5,121.0,6.05,16.0,836.0,937.62,738.07
2016,3,19,14,30,902.0,119.0,6.0,16.0,808.0,904.14,714.61
2016,3,19,14,45,895.5,115.5,5.95,16.0,773.0,867.02,688.46
2016,3,19,15,0,889.0,112.0,5.9,16.0,738.0,827.14,660.18
2016,3,19,15,15,875.0,109.0,5.8,15.5,695.0,782.7,629.34
2016,3,19,15,30,861.0,106.0,5.7,15.0,652.0,733.02,594.2
2016,3,19,15,45,844.0,102.0,5.65,15.0,603.5,678.82,553.27
2016,3,19,16,0,827.0,98.0,5.6,15.0,555.0,623.73,509.67
2016,3,19,16,15,801.0,94.0,5.45,14.5,501.5,562.91,461.09
2016,3,19,16,30,775.0,90.0,5.3,14.0,448.0,502.74,411.64
2016,3,19,16,45,738.5,84.5,5.15,14.0,391.0,437.49,355.97
2016,3,19,17,0,702.0,79.0,5.0,14.0,334.0,374.38,300.67
2016,3,19,17,15,647.0,72.0,4.6,13.0,276.0,306.16,240.94
2016,3,19,17,30,592.0,65.0,4.2,12.0,218.0,243.45,184.75
2016,3,19,17,45,503.5,55.0,3.8,11.5,162.5,175.84,125.27
2016,3,19,18,0,415.0,45.0,3.4,11.0,107.0,118.63,76.36
2016,3,19,18,15,267.5,30.0,3.25,10.5,63.0,60.89,31.91
2016,3,19,18,30,120.0,15.0,3.1,10.0,19.0,19.27,0.0
2016,3,19,18,45,60.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,133.5,13.0,3.25,4.5,23.5,16.95,0.0
2016,3,20,7,0,267.0,26.0,3.5,5.0,47.0,52.03,23.97
2016,3,20,7,15,388.5,39.0,3.55,6.0,97.5,101.58,63.8
2016,3,20,7,30,510.0,52.0,3.6,7.0,148.0,165.94,117.47
2016,3,20,7,45,579.5,61.0,3.65,8.0,205.5,226.44,171.94
2016,3,20,8,0,649.0,70.0,3.7,9.0,263.0,294.73,233.1
2016,3,20,8,15,696.5,76.0,3.75,9.5,321.5,358.55,290.42
2016,3,20,8,30,744.0,82.0,3.8,10.0,380.0,426.69,349.74
2016,3,20,8,45,775.5,87.5,3.9,10.5,437.0,489.72,403.3
2016,3,20,9,0,807.0,93.0,4.0,11.0,494.0,554.73,456.7
2016,3,20,9,15,830.5,97.0,3.95,11.5,547.0,614.61,504.07
2016,3,20,9,30,854.0,101.0,3.9,12.0,600.0,674.59,549.97
2016,3,20,9,45,871.5,104.0,3.9,12.5,648.0,729.07,589.74
2016,3,20,10,0,889.0,107.0,3.9,13.0,696.0,782.42,626.52
2016,3,20,10,15,901.5,109.0,3.95,13.5,737.5,826.01,655.75
2016,3,20,10,30,914.0,111.0,4.0,14.0,779.0,870.49,685.34
2016,3,20,10,45,924.0,112.5,4.05,14.5,813.0,909.95,710.99
2016,3,20,11,0,934.0,114.0,4.1,15.0,847.0,946.64,734.49
2016,3,20,11,15,940.5,115.5,4.15,15.0,872.5,977.17,754.95
2016,3,20,11,30,947.0,117.0,4.2,15.0,898.0,1004.36,773.13
2016,3,20,11,45,953.0,116.5,4.3,15.5,915.0,1025.47,785.96
2016,3,20,12,0,959.0,116.0,4.4,16.0,932.0,1042.92,796.77
2016,3,20,12,15,960.5,116.5,4.45,16.0,939.5,1053.31,803.91
2016,3,20,12,30,962.0,117.0,4.5,16.0,947.0,1059.77,808.58
2016,3,20,12,45,963.5,116.0,4.6,16.0,946.0,1060.69,810.15
2016,3,20,13,0,965.0,115.0,4.7,16.0,945.0,1057.63,809.16
2016,3,20,13,15,962.5,114.5,4.7,16.0,934.5,1047.27,802.35
2016,3,20,13,30,960.0,114.0,4.7,16.0,924.0,1033.03,793.05
2016,3,20,13,45,958.0,111.5,4.7,16.0,904.5,1013.33,780.1
2016,3,20,14,0,956.0,109.0,4.7,16.0,885.0,989.9,764.66
2016,3,20,14,15,949.0,108.0,4.7,16.0,857.0,959.99,744.73
2016,3,20,14,30,942.0,107.0,4.7,16.0,829.0,926.84,722.51
2016,3,20,14,45,935.0,103.5,4.7,16.0,793.0,887.98,696.13
2016,3,20,15,0,928.0,100.0,4.7,16.0,757.0,846.26,667.55
2016,3,20,15,15,915.0,98.0,4.6,15.5,714.0,798.95,635.27
2016,3,20,15,30,902.0,96.0,4.5,15.0,671.0,749.7,601.19
2016,3,20,15,45,888.0,92.0,4.45,15.0,622.0,696.01,562.2
2016,3,20,16,0,874.0,88.0,4.4,15.0,573.0,642.96,520.85
2016,3,20,16,15,849.5,84.0,4.2,14.5,518.5,580.66,471.62
2016,3,20,16,30,825.0,80.0,4.0,14.0,464.0,518.76,421.44
2016,3,20,16,45,794.0,75.0,3.8,14.0,406.5,453.54,366.37
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,390.16,311.18
2016,3,20,17,15,712.0,64.0,3.1,13.0,289.5,320.91,250.75
2016,3,20,17,30,661.0,58.0,2.6,12.0,230.0,256.62,193.11
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.0,188.1,132.66
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,129.01,81.64
2016,3,20,18,15,345.0,28.0,1.6,9.5,69.5,67.3,34.25
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,22.79,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,13.5,1.9,3.0,27.5,19.07,0.0
2016,3,21,7,0,341.0,27.0,2.2,4.0,55.0,60.98,29.05
2016,3,21,7,15,462.0,37.5,2.35,5.0,108.0,112.68,70.44
2016,3,21,7,30,583.0,48.0,2.5,6.0,161.0,179.26,126.6
2016,3,21,7,45,652.0,55.0,2.7,7.0,220.5,242.17,183.74
2016,3,21,8,0,721.0,62.0,2.9,8.0,280.0,312.65,247.25
2016,3,21,8,15,764.5,67.5,3.05,9.0,340.0,378.57,306.15
2016,3,21,8,30,808.0,73.0,3.2,10.0,400.0,448.21,366.14
2016,3,21,8,45,837.5,76.5,3.4,11.0,457.5,511.91,419.47
2016,3,21,9,0,867.0,80.0,3.6,12.0,515.0,576.94,471.91
2016,3,21,9,15,888.0,83.5,3.55,12.5,568.5,635.91,518.1
2016,3,21,9,30,909.0,87.0,3.5,13.0,622.0,696.1,563.56
2016,3,21,9,45,924.0,89.5,3.45,13.5,670.0,750.37,601.33
2016,3,21,10,0,939.0,92.0,3.4,14.0,718.0,803.14,636.76
2016,3,21,10,15,950.0,94.0,3.4,14.5,759.5,850.45,667.85
2016,3,21,10,30,961.0,96.0,3.4,15.0,801.0,895.37,696.82
2016,3,21,10,45,968.5,97.5,3.4,15.5,834.5,934.15,721.1
2016,3,21,11,0,976.0,99.0,3.4,16.0,868.0,969.84,743.04
2016,3,21,11,15,981.5,100.0,3.35,16.5,893.5,999.9,760.59
2016,3,21,11,30,987.0,101.0,3.3,17.0,919.0,1026.42,775.65
2016,3,21,11,45,989.5,102.0,3.3,17.5,935.0,1046.41,786.71
2016,3,21,12,0,992.0,103.0,3.3,18.0,951.0,1062.5,795.26
2016,3,21,12,15,993.5,103.0,3.3,18.0,958.5,1072.57,801.46
2016,3,21,12,30,995.0,103.0,3.3,18.0,966.0,1078.58,805.16
2016,3,21,12,45,994.0,103.0,3.3,18.5,964.0,1078.06,803.22
2016,3,21,13,0,993.0,103.0,3.3,19.0,962.0,1073.45,798.79
2016,3,21,13,15,990.5,103.0,3.35,19.0,950.5,1063.32,792.87
2016,3,21,13,30,988.0,103.0,3.4,19.0,939.0,1049.19,784.46
2016,3,21,13,45,983.0,102.0,3.45,19.0,918.5,1027.76,771.28
2016,3,21,14,0,978.0,101.0,3.5,19.0,898.0,1002.61,755.68
2016,3,21,14,15,971.0,100.0,3.55,19.0,869.5,972.1,736.44
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,938.26,714.88
2016,3,21,14,45,944.0,102.0,3.65,19.0,801.5,894.76,686.46
2016,3,21,15,0,924.0,105.0,3.7,19.0,762.0,849.2,656.35
2016,3,21,15,15,910.5,103.0,3.7,19.0,718.0,801.58,624.19
2016,3,21,15,30,897.0,101.0,3.7,19.0,674.0,752.09,590.28
2016,3,21,15,45,880.0,97.0,3.75,19.0,624.5,698.84,552.84
2016,3,21,16,0,863.0,93.0,3.8,19.0,575.0,641.97,510.09
2016,3,21,16,15,837.5,89.5,3.65,18.5,520.0,580.08,462.6
2016,3,21,16,30,812.0,86.0,3.5,18.0,465.0,518.73,414.01
2016,3,21,16,45,778.0,80.5,3.4,17.5,407.0,452.21,359.91
2016,3,21,17,0,744.0,75.0,3.3,17.0,349.0,387.9,305.72
2016,3,21,17,15,691.5,68.5,3.0,16.0,289.5,318.72,246.48
2016,3,21,17,30,639.0,62.0,2.7,15.0,230.0,254.55,189.98
2016,3,21,17,45,555.0,53.0,2.45,14.0,173.0,186.07,130.59
2016,3,21,18,0,471.0,44.0,2.2,13.0,116.0,127.39,80.74
2016,3,21,18,15,321.0,30.0,2.35,12.5,69.5,66.74,34.59
2016,3,21,18,30,171.0,16.0,2.5,12.0,23.0,22.89,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,11.5,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,122.5,16.0,4.9,8.5,26.5,20.22,0.0
2016,3,22,7,0,245.0,32.0,5.2,9.0,53.0,56.99,29.64
2016,3,22,7,15,361.5,46.0,5.5,9.5,104.0,106.46,68.68
2016,3,22,7,30,478.0,60.0,5.8,10.0,155.0,169.8,121.53
2016,3,22,7,45,560.0,67.5,6.15,11.0,213.5,230.85,175.71
2016,3,22,8,0,642.0,75.0,6.5,12.0,272.0,301.13,238.13
2016,3,22,8,15,688.0,81.5,6.7,13.0,330.5,364.73,294.87
2016,3,22,8,30,734.0,88.0,6.9,14.0,389.0,432.48,353.51
2016,3,22,8,45,768.0,92.5,7.15,15.0,445.5,495.28,406.6
2016,3,22,9,0,802.0,97.0,7.4,16.0,502.0,560.38,459.89
2016,3,22,9,15,824.0,100.5,7.4,16.5,554.5,618.61,506.71
2016,3,22,9,30,846.0,104.0,7.4,17.0,607.0,676.8,552.2
2016,3,22,9,45,863.0,107.0,7.4,18.0,653.5,730.55,591.13
2016,3,22,10,0,880.0,110.0,7.4,19.0,700.0,783.15,627.13
2016,3,22,10,15,891.5,112.0,7.4,19.5,740.5,825.51,656.07
2016,3,22,10,30,903.0,114.0,7.4,20.0,781.0,868.74,685.38
2016,3,22,10,45,912.0,115.5,7.4,20.5,813.5,906.89,710.66
2016,3,22,11,0,921.0,117.0,7.4,21.0,846.0,942.26,733.72
2016,3,22,11,15,926.5,118.5,7.35,21.0,870.5,971.43,753.46
2016,3,22,11,30,932.0,120.0,7.3,21.0,895.0,997.27,770.81
2016,3,22,11,45,932.0,122.5,7.3,21.5,910.0,1015.46,781.48
2016,3,22,12,0,932.0,125.0,7.3,22.0,925.0,1029.9,789.58
2016,3,22,12,15,933.0,125.5,7.25,22.0,932.0,1039.42,795.64
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1045.11,799.16
2016,3,22,12,45,933.5,125.5,7.15,22.5,936.5,1044.45,796.81
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,1039.94,791.95
2016,3,22,13,15,930.0,124.5,7.05,23.0,922.5,1029.19,784.48
2016,3,22,13,30,927.0,124.0,7.0,23.0,911.0,1014.7,774.55
2016,3,22,13,45,922.0,122.5,6.95,23.5,891.0,993.65,758.64
2016,3,22,14,0,917.0,121.0,6.9,24.0,871.0,969.11,740.45
2016,3,22,14,15,909.0,119.5,6.8,24.0,842.5,938.55,719.36
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,904.96,696.15
2016,3,22,14,45,895.5,113.0,6.65,24.0,778.5,866.93,669.98
2016,3,22,15,0,890.0,108.0,6.6,24.0,743.0,826.09,641.67
2016,3,22,15,15,875.5,105.5,6.5,23.5,699.5,778.42,609.26
2016,3,22,15,30,861.0,103.0,6.4,23.0,656.0,731.72,577.21
2016,3,22,15,45,840.5,100.0,6.35,23.0,606.5,676.07,536.35
2016,3,22,16,0,820.0,97.0,6.3,23.0,557.0,619.86,492.92
2016,3,22,16,15,793.0,93.0,6.15,22.5,503.0,558.66,445.31
2016,3,22,16,30,766.0,89.0,6.0,22.0,449.0,498.25,396.98
2016,3,22,16,45,727.0,84.5,5.85,22.0,392.0,433.12,342.87
2016,3,22,17,0,688.0,80.0,5.7,22.0,335.0,370.55,289.52
2016,3,22,17,15,633.5,73.0,5.5,21.0,277.5,303.16,232.33
2016,3,22,17,30,579.0,66.0,5.3,20.0,220.0,241.26,178.5
2016,3,22,17,45,489.0,56.5,5.15,19.5,165.0,174.43,121.39
2016,3,22,18,0,399.0,47.0,5.0,19.0,110.0,118.19,74.69
2016,3,22,18,15,261.5,32.0,5.0,18.5,66.0,62.27,32.81
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,21.48,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.5,5.5,16.5,24.5,19.55,0.0
2016,3,23,7,0,133.0,37.0,5.6,17.0,49.0,50.64,28.51
2016,3,23,7,15,234.5,56.0,5.8,17.5,96.0,96.04,63.57
2016,3,23,7,30,336.0,75.0,6.0,18.0,143.0,153.36,109.76
2016,3,23,7,45,168.0,52.0,6.25,18.5,86.0,103.18,76.36
2016,3,23,8,0,0.0,29.0,6.5,19.0,29.0,27.99,17.89
2016,3,23,8,15,0.0,70.5,6.65,19.5,70.5,68.15,51.34
2016,3,23,8,30,0.0,112.0,6.8,20.0,112.0,108.88,84.63
2016,3,23,8,45,0.0,128.5,7.0,20.5,128.5,125.08,97.38
2016,3,23,9,0,0.0,145.0,7.2,21.0,145.0,141.32,109.99
2016,3,23,9,15,1.0,159.5,7.1,21.5,160.5,156.23,121.37
2016,3,23,9,30,2.0,174.0,7.0,22.0,176.0,171.26,132.75
2016,3,23,9,45,193.0,229.5,6.95,22.5,360.5,371.79,294.67
2016,3,23,10,0,384.0,285.0,6.9,23.0,545.0,587.09,461.3
2016,3,23,10,15,389.0,300.5,6.8,23.5,576.5,622.77,485.8
2016,3,23,10,30,394.0,316.0,6.7,24.0,608.0,657.54,509.7
2016,3,23,10,45,285.5,357.5,6.6,24.5,574.0,621.06,477.65
2016,3,23,11,0,177.0,399.0,6.5,25.0,540.0,570.07,435.02
2016,3,23,11,15,528.5,266.0,6.3,25.0,704.5,770.42,591.78
2016,3,23,11,30,880.0,133.0,6.1,25.0,869.0,964.13,730.21
2016,3,23,11,45,888.0,132.0,5.95,25.5,886.0,985.32,740.91
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,1003.16,750.12
2016,3,23,12,15,898.0,131.0,5.65,26.0,910.5,1012.73,755.23
