Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,894.72,675.86
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,850.64,647.03
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,802.74,616.16
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,752.95,583.5
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,698.64,545.97
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,644.93,505.94
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,584.0,459.8
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,523.42,412.51
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,458.22,359.48
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,395.05,306.54
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,327.35,249.61
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,263.9,194.71
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,197.24,137.54
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,139.07,88.35
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,79.45,43.16
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,35.11,10.97
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,13.08,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,45.53,20.26
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,99.13,58.21
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,153.88,103.07
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,219.35,159.55
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,281.85,214.98
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,350.39,274.33
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,414.47,328.55
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,481.41,382.9
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,543.54,430.64
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,606.62,476.92
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,663.24,518.0
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,720.69,557.27
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,773.46,589.56
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,824.67,619.8
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,869.85,648.05
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,912.58,674.3
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,949.9,695.91
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,984.18,715.35
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,1012.36,732.79
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,1037.03,748.09
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,1055.11,758.47
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,1069.36,766.56
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,1078.24,772.31
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,1083.14,775.77
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,1082.05,776.21
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,1076.96,774.3
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,1065.44,767.36
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,1050.04,758.14
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,1028.43,745.57
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,1003.2,730.72
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,972.68,711.98
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,938.94,691.09
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,899.01,666.0
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,856.4,638.95
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,808.15,607.45
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,757.99,574.31
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,703.48,537.95
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,649.56,499.09
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,588.56,453.91
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,527.83,407.56
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,462.42,356.35
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,398.97,304.88
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,331.44,249.68
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,268.05,196.04
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,200.88,139.02
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,142.13,89.74
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,81.89,44.34
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,36.91,12.29
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,15.32,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,47.93,22.75
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,100.84,60.56
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,155.02,104.99
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,219.81,160.69
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,281.57,215.44
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,349.26,274.18
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,413.09,328.58
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,479.59,383.24
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,541.06,432.27
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,603.54,480.41
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,660.98,523.0
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,715.89,561.88
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,767.86,595.16
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,818.33,626.54
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,862.8,654.0
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,904.88,679.31
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,941.17,698.85
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,974.43,715.97
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,1002.63,732.66
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1027.39,747.05
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,1045.59,755.69
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,1060.04,761.96
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,1068.21,765.81
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1072.48,767.33
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,1070.8,763.72
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,1065.22,757.83
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,1053.3,749.66
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,1037.59,739.28
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,1016.24,724.59
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,991.35,707.83
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,960.28,688.15
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,926.08,666.53
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,886.74,642.05
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,844.81,615.76
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,796.91,586.47
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,747.22,555.55
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,693.1,519.97
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,639.65,482.0
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,579.38,438.73
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,519.49,394.32
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,454.98,345.15
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,392.42,295.61
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,325.33,241.91
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,262.91,190.07
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,197.23,135.21
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,139.87,87.74
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,81.17,44.01
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,37.38,13.28
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,14.69,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,51.5,24.38
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,106.25,63.08
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,161.56,108.46
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,227.14,164.79
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,289.1,219.34
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,356.68,277.3
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,419.84,330.42
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,485.73,383.74
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,547.67,431.4
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,610.45,477.75
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,667.78,520.01
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,722.51,558.32
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,773.98,592.23
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,823.87,624.49
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,868.61,654.26
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,910.93,682.21
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,947.41,704.98
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,980.84,725.61
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,1008.66,743.63
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,1032.99,759.43
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,1051.24,769.83
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,1065.73,778.14
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,1074.38,783.9
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,1079.1,787.27
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,1077.36,785.45
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,1071.68,781.21
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,1059.1,773.75
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,1042.69,763.9
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,1020.7,750.43
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,995.19,734.64
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,964.41,716.08
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,930.49,695.31
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,890.14,668.94
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,847.29,640.67
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,799.21,609.2
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,749.32,576.07
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,674.76,522.76
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,602.26,468.06
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,563.53,439.07
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,520.7,405.69
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,455.41,353.08
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,392.34,300.83
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,325.41,245.16
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,263.16,191.93
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,197.04,136.02
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,139.55,88.14
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,81.53,44.66
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,38.29,14.45
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.88,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,13.6,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,46.1,26.58
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,90.84,60.52
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,129.31,93.79
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,169.19,128.68
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,221.93,171.93
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,283.51,222.68
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,315.14,250.34
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,342.33,272.78
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,453.18,362.56
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,585.81,468.28
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,643.05,513.05
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,700.29,557.18
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,660.95,521.2
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,594.78,464.14
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,743.71,581.2
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,896.78,691.28
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,936.58,716.32
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,973.9,739.89
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,1004.51,759.57
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,1031.84,776.93
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,1056.39,791.1
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1077.45,802.87
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,1087.57,808.57
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1093.72,811.77
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,1096.11,811.33
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,1094.39,808.31
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,1082.92,800.21
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,1067.46,789.66
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,1047.8,776.82
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,1024.19,761.45
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,992.57,740.74
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,957.6,717.8
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,912.62,687.89
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,865.86,656.62
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,817.2,624.49
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,766.63,590.64
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,713.17,553.41
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,658.16,512.52
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,597.58,466.29
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,535.8,418.25
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,470.87,366.32
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,407.28,313.73
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,339.39,256.61
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,275.61,201.41
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,208.77,143.97
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,149.06,93.34
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,87.82,47.01
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,41.5,15.31
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.96,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,45.51,26.85
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,87.1,57.26
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,130.37,93.25
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,178.58,134.05
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,224.29,173.04
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,272.95,213.67
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,335.46,264.12
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,405.18,319.23
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,458.07,360.02
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,512.1,400.51
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,620.59,483.22
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,738.47,569.32
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,790.65,603.05
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,841.42,635.59
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,885.99,663.11
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,927.99,688.51
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,963.35,709.43
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,995.4,728.02
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,1022.39,744.67
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,1045.82,759.05
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,1057.53,764.39
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,1064.88,767.12
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,1072.15,770.79
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,1075.61,772.14
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,1016.39,733.7
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,942.61,681.45
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,999.78,723.11
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,1038.58,747.06
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,981.3,708.21
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,922.84,669.21
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,809.34,590.98
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,699.02,513.14
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,733.29,541.32
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,753.53,558.57
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,670.31,498.93
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,594.71,444.37
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,519.26,390.3
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,453.34,342.1
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,440.67,334.61
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,422.65,321.75
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,413.04,313.72
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,387.48,291.45
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,321.38,238.79
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,260.15,188.53
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,194.9,134.82
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,138.4,88.78
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,81.79,46.6
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,38.87,16.57
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,20.78,0.25
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,50.97,30.15
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,100.24,65.65
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,150.74,106.91
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,210.68,157.71
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,239.35,186.37
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,256.39,203.27
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,330.81,264.29
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,416.17,333.84
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,494.3,396.15
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,578.43,461.85
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,633.43,503.45
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,688.44,544.0
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,689.75,540.5
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,676.49,525.89
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,659.57,509.54
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,639.02,490.09
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,690.67,527.03
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,743.61,563.98
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,792.91,597.86
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,837.39,627.93
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,788.78,588.64
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,742.12,550.95
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,774.25,573.7
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,805.32,595.04
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,779.01,574.95
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,751.44,554.54
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,690.06,510.55
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,636.08,471.35
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,605.06,449.45
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,574.01,427.34
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,459.12,344.15
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,353.82,266.07
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,412.96,312.11
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,473.85,358.27
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,482.71,367.33
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,487.1,373.12
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,476.0,366.45
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,455.97,352.83
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,483.55,376.74
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,489.2,381.98
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,426.72,331.88
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,367.19,283.09
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,303.27,230.65
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,243.3,180.36
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,181.12,128.94
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,128.63,86.35
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,76.45,46.69
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,36.56,17.49
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,7.37,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,14.48,0.47
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,39.16,25.48
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,66.75,48.55
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,99.11,75.05
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,135.55,105.21
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,92.74,71.55
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,41.53,29.43
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,26.55,16.71
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,11.58,4.06
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,273.87,222.3
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,565.33,450.19
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,327.92,263.98
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,48.36,33.83
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,223.11,174.42
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,403.57,312.7
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,311.6,240.58
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,213.84,163.69
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,129.38,97.42
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,45.52,30.76
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,58.14,40.79
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,70.77,50.75
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,143.09,107.54
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,216.1,163.69
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,181.11,136.24
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,146.16,108.91
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,458.38,349.67
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,769.82,572.66
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,888.27,662.47
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,990.37,735.07
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,968.21,720.41
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,943.1,704.54
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,743.07,562.51
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,545.89,412.54
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,688.64,527.18
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,799.81,613.47
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,752.65,580.39
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,704.38,545.86
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,651.21,506.82
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,597.92,466.87
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,538.94,422.2
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,481.25,377.38
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,420.81,328.7
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,362.89,280.88
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,298.42,227.48
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,240.85,178.88
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,181.1,128.99
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,129.45,86.58
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,77.36,47.21
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,38.19,18.92
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,22.45,5.18
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,57.44,34.3
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,105.89,70.44
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,155.52,110.75
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,214.74,160.55
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,142.94,109.53
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,40.56,28.21
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,60.41,44.47
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,80.28,60.48
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,96.34,73.16
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,112.44,85.72
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,127.12,96.99
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,141.83,108.17
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,142.83,108.23
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,143.83,108.33
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,195.56,148.27
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,247.97,188.05
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,218.42,164.72
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,188.78,141.5
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,213.08,160.0
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,237.49,178.45
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,313.65,235.91
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,398.02,298.47
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,309.09,232.48
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,228.11,171.59
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,210.27,158.36
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,192.43,144.97
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,189.85,143.04
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,187.24,141.08
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,243.73,184.53
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,300.3,227.48
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,257.39,195.12
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,214.83,162.84
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,224.24,170.14
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,233.57,177.34
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,256.62,195.64
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,283.0,216.47
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,254.39,194.94
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,230.02,176.6
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,205.36,158.14
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,181.13,139.8
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,157.87,121.74
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,135.19,104.0
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,113.43,86.96
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,91.9,69.81
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,71.0,52.79
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,50.19,35.54
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,32.84,20.91
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,15.43,5.85
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.86,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.37,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.78,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,8.19,1.17
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,10.61,3.19
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,80.47,60.66
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,153.71,119.78
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,282.65,221.93
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,439.99,345.47
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,444.9,348.17
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,431.76,335.92
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,482.51,373.41
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,534.96,411.1
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,563.53,429.66
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,589.66,446.06
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,617.06,462.99
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,642.95,478.62
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,648.67,479.44
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,645.59,474.27
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,819.92,601.43
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,985.69,709.34
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,1005.74,717.28
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,1022.59,724.23
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,1031.72,728.17
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,1037.26,729.94
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,1038.09,728.44
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,1035.21,724.82
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,840.46,598.27
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,630.82,449.3
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,817.81,587.22
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,969.81,687.17
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,940.26,667.39
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,907.7,647.42
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,868.84,623.79
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,827.57,598.42
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,781.29,570.28
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,735.53,542.09
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,683.83,508.0
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,630.76,470.74
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,571.84,428.58
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,513.33,385.42
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,450.62,337.13
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,389.54,288.63
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,324.19,236.65
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,263.5,186.83
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,199.16,133.98
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,142.76,88.22
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,85.66,46.39
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,42.71,18.24
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,26.25,9.21
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,63.15,37.16
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,112.48,74.51
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,69.37,47.13
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.86,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,83.66,64.96
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,166.58,133.34
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,195.13,156.1
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,224.0,178.76
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,168.62,133.27
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,109.5,84.45
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,109.51,84.08
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,109.53,83.67
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,116.87,89.17
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,124.23,94.64
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,82.82,61.23
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,41.63,28.01
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,176.98,135.43
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,314.84,240.46
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,322.26,245.43
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,329.66,250.78
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,371.27,281.19
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,406.92,306.72
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,266.22,201.52
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,134.35,100.19
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,179.14,135.01
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,224.02,169.22
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,418.37,317.04
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,615.08,459.49
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,449.24,338.48
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,288.38,217.98
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,184.14,139.1
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,81.39,59.04
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,102.3,75.71
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,123.27,92.34
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,112.97,84.43
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,102.7,76.54
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,124.17,93.78
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,145.69,111.07
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,107.05,80.89
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,68.65,50.39
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,86.6,65.32
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,104.6,80.35
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,88.04,67.2
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,71.53,53.86
