Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,55.56,40.69
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,39.6,27.28
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,26.06,15.73
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,12.53,3.97
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,6.39,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.91,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,9.64,1.0
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,22.19,12.73
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,34.76,23.71
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,49.28,36.21
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,63.79,48.48
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,79.78,61.73
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,95.82,74.76
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,71.07,53.93
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,46.38,33.22
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,57.04,41.85
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,67.71,50.37
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,106.58,81.69
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,145.71,112.59
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,204.88,158.91
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,265.02,204.89
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,335.62,258.59
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,403.68,309.29
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,458.38,348.93
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,514.22,388.73
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,476.67,360.05
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,437.75,330.66
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,362.85,274.73
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,282.47,214.03
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,224.56,170.29
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,166.84,125.96
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,152.55,114.69
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,138.26,103.36
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,109.34,80.89
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,80.52,58.33
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,93.16,68.22
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,105.82,78.05
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,135.95,101.7
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,166.05,125.2
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,324.63,248.2
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,482.02,365.04
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,447.91,340.36
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,414.05,316.55
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,538.75,416.86
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,622.73,482.26
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,564.05,437.93
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,505.9,393.62
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,443.75,344.3
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,383.36,294.84
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,319.3,241.57
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,259.68,190.7
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,196.99,137.63
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,142.08,91.73
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,86.37,49.52
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,44.0,20.69
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,32.36,12.8
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,72.36,40.02
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,127.18,81.18
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,130.92,96.16
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,105.42,83.25
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,93.82,73.44
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,81.25,62.61
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,113.36,88.76
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,145.61,114.47
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,161.76,126.58
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,178.19,138.77
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,192.74,149.55
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,207.44,160.34
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,268.47,207.13
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,335.67,257.39
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,400.99,306.18
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,468.21,355.45
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,595.2,449.29
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,728.74,543.88
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,880.24,654.68
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,1025.22,748.14
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,1037.98,753.01
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,1046.73,756.66
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,1053.89,760.43
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,1057.34,761.97
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,1055.05,760.52
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,1049.04,756.89
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,1036.88,749.0
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,1021.12,738.98
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,999.4,724.32
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,974.33,707.63
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,943.31,689.43
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,909.38,669.25
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,870.43,644.72
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,829.05,618.38
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,782.4,588.16
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,736.27,557.96
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,682.83,521.66
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,628.63,482.54
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,569.65,439.47
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,511.19,395.35
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,448.28,346.49
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,387.57,297.58
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,322.91,244.37
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,262.61,193.29
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,199.56,139.78
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,144.28,93.44
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,88.23,50.83
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,45.45,21.73
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.49,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,33.87,15.71
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,72.41,43.33
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,123.44,82.1
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,109.18,79.81
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,70.54,54.1
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,95.27,74.47
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,120.11,94.36
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,165.09,130.34
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,214.29,169.04
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,298.99,235.06
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,388.95,303.24
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,365.57,282.95
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,331.57,254.74
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,471.9,362.06
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,624.72,473.26
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,754.26,569.67
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,885.98,660.0
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,920.92,680.18
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,953.3,699.43
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,979.78,714.74
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,1003.06,728.0
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,1017.69,736.23
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,1028.72,742.3
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,1035.6,746.84
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,1038.9,749.26
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,1036.6,747.22
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,1030.7,743.04
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,1018.29,736.24
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,1002.43,727.31
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,980.78,713.23
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,955.94,697.11
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,925.73,678.49
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,892.72,657.94
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,857.71,636.18
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,816.47,609.93
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,769.77,580.33
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,721.57,549.22
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,667.55,511.49
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,613.26,471.83
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,555.13,429.04
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,497.46,385.24
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,435.13,336.47
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,375.45,288.23
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,312.43,236.01
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,253.98,186.46
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,192.23,134.7
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,138.55,90.37
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,84.77,49.69
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,44.21,21.94
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,13.29,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,30.92,15.99
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,67.11,43.46
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,114.06,79.69
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,161.76,118.64
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,218.39,165.82
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,176.41,137.5
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,110.37,85.73
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,96.3,73.83
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,82.22,61.94
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,93.4,70.65
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,104.61,79.28
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,134.58,102.81
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,164.75,126.17
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,160.95,122.6
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,157.14,119.12
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,145.15,109.25
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,133.1,99.41
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,142.81,106.68
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,152.62,113.98
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,140.53,104.44
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,128.37,94.88
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,143.6,106.48
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,158.88,118.04
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,164.35,122.23
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,169.79,126.42
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,195.4,146.05
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,221.0,165.6
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,193.74,145.1
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,166.58,124.54
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,341.36,259.14
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,513.07,387.08
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,432.57,327.02
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,353.78,267.93
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,257.22,195.14
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,167.61,126.25
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,197.14,149.88
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,226.43,173.29
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,232.45,178.54
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,237.86,183.35
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,266.61,207.39
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,290.2,226.91
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,198.55,154.59
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,115.24,88.24
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,97.7,74.52
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,80.21,60.53
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,114.75,84.25
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,129.79,89.24
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,80.54,51.33
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,42.31,23.64
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,16.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.88,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,13.5,4.62
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,32.35,20.86
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,51.1,36.79
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,74.24,56.16
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,97.52,75.28
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,51.69,37.29
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.79,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,39.6,27.05
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,73.5,54.6
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,81.75,60.93
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,90.01,67.22
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,281.29,219.84
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,478.65,370.58
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,509.89,392.4
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,541.84,415.06
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,574.2,437.95
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,606.25,460.39
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,320.93,247.09
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,28.09,16.62
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,253.19,192.59
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,483.35,363.37
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,502.7,376.48
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,521.9,390.15
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,348.69,263.27
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,173.72,130.46
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,176.17,132.6
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,178.58,134.49
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,173.56,130.63
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,168.54,126.8
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,118.98,88.35
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,69.79,49.76
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,49.4,33.79
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,29.04,17.66
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,84.77,62.16
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,140.85,106.55
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,198.26,152.0
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,255.18,196.71
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,176.77,135.8
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,99.74,74.91
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,68.67,50.29
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,37.68,25.3
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,22.21,12.68
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.44,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.75,0.06
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,9.65,2.48
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,32.84,21.83
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,56.06,40.9
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,34.79,23.13
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.52,5.5
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,16.91,8.23
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,20.3,10.93
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,78.42,57.76
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,136.92,103.86
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,334.5,258.6
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,542.36,412.6
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,534.51,403.31
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,518.8,389.51
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,408.51,308.24
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,291.76,220.47
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,316.88,238.99
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,342.03,256.92
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,313.78,235.84
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,285.48,214.79
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,321.27,241.64
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,357.03,268.1
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,283.65,213.95
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,210.79,159.36
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,357.04,270.99
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,499.13,375.02
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,552.31,414.46
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,595.62,446.72
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,365.17,278.27
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,136.93,102.73
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,79.88,58.39
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,23.21,13.14
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,41.1,27.69
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,59.0,42.23
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,202.77,158.57
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,333.59,259.77
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,214.16,166.52
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,103.55,79.05
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,87.99,67.0
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,72.48,54.57
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,57.49,42.22
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,42.5,29.66
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,29.44,18.58
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,16.4,7.34
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,38.82,21.61
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,76.48,48.89
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,125.64,86.61
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,105.95,77.82
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,66.68,50.23
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,70.09,52.89
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,73.49,55.4
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,101.15,77.78
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,128.91,99.87
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,141.14,109.01
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,153.4,118.09
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,264.32,204.68
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,378.26,289.91
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,445.03,338.09
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,510.83,384.72
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,467.75,351.31
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,414.88,311.13
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,319.16,240.18
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,219.07,164.57
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,268.14,201.61
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,317.52,237.83
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,369.98,275.47
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,417.16,308.67
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,423.59,312.94
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,429.83,317.33
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,297.1,221.25
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,162.82,120.93
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,239.08,179.09
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,315.58,235.72
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,413.52,307.76
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,504.79,373.12
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,699.03,520.12
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,858.44,634.71
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,681.79,509.03
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,515.38,385.85
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,315.28,240.26
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,118.29,88.31
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,160.77,122.29
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,202.88,155.41
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,196.42,151.1
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,189.65,146.62
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,127.1,97.48
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,65.73,48.31
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,56.04,40.69
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,46.36,32.89
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,36.69,24.89
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,27.02,16.77
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,18.32,9.4
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,9.64,1.98
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.82,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,16.53,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,37.5,22.3
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,73.4,49.52
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,118.42,84.43
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,161.51,117.81
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,217.42,162.79
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,217.67,168.01
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,196.89,153.53
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,266.97,208.3
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,344.28,267.31
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,450.26,347.38
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,571.21,435.82
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,526.77,399.21
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,463.04,348.63
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,557.6,418.17
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,656.46,487.51
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,752.31,555.66
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,854.41,624.82
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,804.75,585.49
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,738.62,534.91
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,677.67,491.84
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,617.76,448.49
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,819.66,595.48
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,1007.74,716.6
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,1014.61,718.12
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,1018.06,720.08
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,1015.57,718.55
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,1009.66,715.12
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,997.39,707.03
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,981.81,697.07
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,961.03,684.89
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,941.85,673.8
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,910.99,655.32
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,877.48,635.19
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,842.57,614.04
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,804.61,590.72
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,758.38,562.24
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,710.75,532.33
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,658.06,497.89
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,604.97,461.02
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,547.85,420.41
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,491.33,378.69
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,430.58,331.52
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,372.32,284.71
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,310.71,234.18
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,253.43,185.99
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,193.77,135.9
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,141.76,92.82
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,88.51,52.28
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,47.71,24.4
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.39,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.96,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.93,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.85,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.78,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,8.19,1.27
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,10.61,3.29
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,13.51,5.69
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,16.41,8.05
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,26.07,16.02
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,35.75,23.9
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,54.63,39.13
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,73.53,54.11
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,71.61,52.25
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,69.68,50.45
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,218.3,166.39
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,369.89,277.73
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,509.63,379.21
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,657.6,481.73
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,793.95,579.31
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,936.21,672.48
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,961.3,686.52
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,983.41,700.28
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,997.77,708.79
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,1014.84,719.11
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,1021.75,724.56
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,1025.19,728.06
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,1021.63,727.32
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,1014.62,724.54
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,880.58,637.03
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,737.02,534.01
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,850.07,621.53
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,942.9,686.18
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,912.05,666.45
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,878.56,646.1
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,840.33,622.39
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,799.96,596.99
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,753.68,567.98
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,706.09,537.57
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,654.38,501.33
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,602.03,463.45
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,545.13,421.56
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,488.83,378.88
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,428.58,331.39
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,370.64,284.36
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,309.27,234.0
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,252.31,186.06
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,192.79,136.02
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,140.88,92.96
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,88.25,52.75
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,47.9,25.02
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.87,0.55
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,11.98,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,48.92,23.19
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,93.28,53.09
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,150.0,97.21
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,206.21,145.43
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,269.62,200.39
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,331.2,253.9
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,395.89,308.44
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,456.76,357.68
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,519.48,406.28
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,578.46,450.07
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,637.66,492.18
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,691.28,531.3
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,745.13,567.68
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,793.98,599.26
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,841.0,629.19
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,882.7,656.09
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,921.94,681.19
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,955.38,701.0
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,985.73,718.71
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,1011.33,734.27
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,1033.53,747.69
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,1049.23,757.53
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,1061.27,765.21
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,1068.1,769.23
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,1071.16,771.04
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,1067.92,767.51
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,1060.93,761.79
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,1047.73,753.3
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,1030.91,742.68
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,1008.63,729.16
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,983.01,713.56
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,951.8,693.9
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,917.62,672.31
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,877.69,647.24
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,835.42,620.4
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,788.99,590.98
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,740.87,560.02
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,688.7,524.89
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,633.99,485.31
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,574.9,441.95
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,516.2,397.56
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,454.11,348.53
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,393.88,299.53
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,329.67,246.74
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,269.91,196.25
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,207.65,143.86
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,152.33,97.69
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,96.41,55.15
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,52.72,25.87
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,14.04,1.1
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
