Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,13.36,0.0
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,50.77,25.56
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,94.03,54.77
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,150.14,98.08
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,206.41,145.77
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,270.01,199.94
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,330.5,250.81
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,395.65,303.38
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,456.54,352.25
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,519.34,400.92
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,577.08,443.78
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,634.96,485.28
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,689.27,524.16
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,740.96,558.68
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,788.9,588.8
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,834.96,617.23
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,876.53,643.0
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,915.68,666.98
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,948.64,686.11
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,978.53,703.24
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,1003.21,717.76
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,1024.54,730.25
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,1040.42,737.99
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,1052.72,743.62
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,1059.38,747.37
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,1062.35,749.05
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,1058.11,747.21
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,1050.22,743.3
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,1037.69,736.63
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,1021.62,727.86
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,999.72,715.47
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,974.57,701.05
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,944.34,683.85
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,911.19,664.57
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,871.82,640.93
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,830.15,615.4
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,783.96,587.19
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,738.09,558.66
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,685.29,523.38
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,631.63,485.07
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,573.0,442.21
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,514.84,398.3
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,453.14,349.55
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,392.95,300.53
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,328.88,248.13
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,268.92,197.63
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,206.84,145.13
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,152.21,99.41
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,96.87,56.9
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,53.39,27.27
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,15.25,2.5
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,18.49,3.84
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,38.58,24.78
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,67.64,48.34
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,100.78,75.4
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,136.04,104.17
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,175.74,136.79
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,171.21,134.95
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,158.11,124.67
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,128.47,100.12
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,97.75,74.65
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,126.46,97.42
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,155.27,119.84
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,169.24,130.57
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,183.47,141.48
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,236.15,182.13
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,289.65,222.61
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,344.99,264.37
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,397.39,303.35
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,387.54,294.68
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,377.16,285.89
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,461.94,349.22
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,548.05,412.0
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,495.89,372.17
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,442.81,331.99
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,415.23,311.66
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,380.85,286.21
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,493.57,370.24
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,605.77,451.28
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,416.95,314.04
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,233.33,175.96
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,203.11,153.31
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,173.03,130.31
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,239.66,181.78
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,306.19,232.33
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,567.53,438.05
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,783.48,597.44
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,740.01,566.52
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,693.93,534.19
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,515.27,398.78
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,355.42,273.82
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,338.96,262.55
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,317.3,246.48
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,353.75,275.41
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,367.31,283.15
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,307.29,233.61
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,250.6,186.11
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,193.06,138.05
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,142.34,96.11
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,91.73,57.2
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,51.8,29.17
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,17.56,4.42
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,17.05,4.16
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,51.75,28.78
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,92.23,57.03
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,143.93,96.9
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,195.66,139.96
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,255.83,190.58
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,217.78,167.82
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,147.95,114.6
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,259.86,203.2
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,388.76,303.32
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,393.16,305.02
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,385.58,297.1
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,418.51,320.71
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,451.16,343.61
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,494.45,374.41
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,538.73,405.45
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,701.92,530.44
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,874.23,653.27
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,906.05,671.59
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,935.17,688.83
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,958.89,703.8
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,979.64,716.84
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,995.05,725.26
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,1013.37,735.68
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,1019.1,738.83
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,1021.37,739.93
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,1017.16,737.23
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,1009.54,732.46
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,852.94,624.83
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,682.11,497.7
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,693.79,508.16
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,708.56,519.72
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,691.44,508.65
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,672.75,496.63
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,745.02,555.33
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,793.88,593.73
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,663.94,499.43
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,547.41,411.12
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,583.34,442.38
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,596.91,455.5
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,539.96,413.33
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,483.97,371.06
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,424.93,324.71
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,368.35,279.13
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,307.87,230.11
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,251.84,183.68
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,192.83,135.16
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,142.25,93.99
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,91.62,55.66
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,51.78,28.26
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,17.27,4.73
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,19.88,6.83
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,53.1,30.75
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,93.13,59.73
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,142.24,98.23
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,112.97,82.46
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,61.86,45.63
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,108.18,83.22
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,155.44,120.83
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,237.75,186.17
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,330.48,259.07
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,385.72,301.45
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,447.76,348.47
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,563.27,438.65
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,696.02,539.33
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,743.02,572.17
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,789.19,603.49
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,828.76,630.44
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,866.51,656.01
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,895.68,674.41
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,924.64,692.66
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,948.41,708.44
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,969.36,722.38
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,985.77,731.83
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,999.22,739.34
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,922.72,684.05
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,833.37,615.13
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,663.24,492.31
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,493.12,365.48
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,514.82,382.18
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,535.85,397.86
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,456.31,339.94
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,377.9,282.2
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,420.55,314.71
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,461.77,345.67
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,520.83,391.64
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,568.95,429.08
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,552.15,417.72
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,528.79,401.7
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,510.84,389.95
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,488.33,374.35
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,378.71,291.09
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,282.44,217.0
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,262.63,202.53
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,238.67,184.1
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,200.5,154.29
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,164.69,126.19
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,149.46,112.21
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,128.7,92.83
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,83.79,57.78
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,45.42,28.54
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,20.52,7.35
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,19.03,6.09
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,57.49,32.98
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,101.12,62.9
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,160.98,109.47
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,217.29,157.92
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,281.09,213.21
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,343.99,267.57
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,412.76,325.48
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,475.92,376.8
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,540.52,427.22
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,600.83,471.63
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,661.95,514.71
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,716.1,552.99
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,770.43,588.26
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,820.22,618.71
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,868.26,647.31
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,909.97,671.68
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,949.11,693.92
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,982.68,711.2
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1013.15,726.23
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,1037.48,740.63
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,1058.28,752.89
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,1074.91,761.11
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,1087.87,767.13
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,1093.08,770.03
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1094.45,770.76
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,1090.48,768.35
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,1082.69,763.77
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,1069.14,755.22
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,1051.88,744.53
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,1028.62,730.73
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,1001.96,714.85
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,970.15,696.14
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,935.32,675.44
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,894.78,650.06
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,851.89,623.01
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,804.19,591.33
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,754.76,558.3
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,700.25,521.93
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,646.13,483.21
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,587.07,440.08
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,528.32,396.06
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,464.9,347.72
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,403.63,299.55
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,339.05,248.02
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,278.85,198.56
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,214.94,146.33
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,158.53,100.54
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,102.07,58.19
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,57.34,28.45
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.96,4.89
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,7.86,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,22.54,8.83
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,58.31,32.86
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,101.2,63.26
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,155.17,105.59
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,209.26,151.31
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,269.55,202.7
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,327.93,252.12
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,390.93,304.04
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,449.46,351.92
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,510.11,400.11
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,566.99,443.46
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,624.55,486.03
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,677.92,525.52
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,730.76,563.08
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,777.76,594.13
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,823.27,623.75
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,864.08,649.35
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,898.96,670.63
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,930.17,689.5
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,958.48,706.35
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,982.3,721.33
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,1002.96,734.26
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,1016.41,741.35
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,1026.43,746.31
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,1032.02,749.41
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,1034.16,750.42
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,1026.8,745.67
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,1022.2,742.91
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,1008.11,733.74
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,990.77,722.61
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,964.06,705.39
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,934.88,686.59
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,903.11,666.06
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,868.97,643.89
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,560.11,424.41
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,259.96,194.17
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,493.19,377.43
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,684.84,519.92
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,410.06,315.15
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,157.79,118.03
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,169.27,127.97
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,180.28,137.22
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,218.67,168.19
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,248.87,191.62
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,209.12,160.5
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,172.13,131.56
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,151.85,113.85
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,127.46,92.06
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,83.57,57.75
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,45.68,28.77
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,21.51,8.23
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,24.0,10.45
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,53.35,33.1
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,91.31,61.86
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,135.56,96.85
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,151.45,113.69
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,158.85,122.38
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,172.69,134.0
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,183.65,142.6
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,148.58,114.22
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,112.29,84.71
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,124.96,94.3
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,137.66,103.77
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,169.37,128.3
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,201.5,152.89
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,186.89,140.95
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,172.19,129.08
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,199.03,149.51
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,226.1,169.92
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,480.17,363.71
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,740.5,550.39
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,495.43,371.94
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,240.12,178.69
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,211.3,156.91
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,182.44,134.75
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,343.12,255.13
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,502.37,385.06
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,383.54,283.74
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,261.24,193.57
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,328.79,243.93
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,402.42,297.62
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,549.24,406.75
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,690.36,508.04
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,744.81,550.64
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,795.35,590.35
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,668.23,498.14
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,550.82,411.5
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,517.34,388.26
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,483.61,364.28
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,472.55,357.75
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,459.92,349.54
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,434.04,330.38
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,412.52,314.33
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,356.93,272.76
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,296.1,225.94
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,241.68,183.92
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,197.58,150.38
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,158.59,119.03
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,119.97,87.57
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,77.45,54.18
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,40.14,25.16
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.22,7.81
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.85,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,26.76,12.71
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,61.04,36.51
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,103.65,67.2
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,157.91,110.16
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,210.68,155.1
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,271.72,207.46
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,329.96,257.09
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,393.23,309.73
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,400.89,317.57
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,387.98,306.77
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,498.32,393.66
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,629.57,493.78
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,627.85,487.56
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,607.47,467.33
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,713.7,547.04
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,829.93,627.08
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,870.73,651.93
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,905.67,672.88
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,939.37,691.28
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,970.48,707.5
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,995.09,719.99
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,1016.49,730.05
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,1033.05,735.86
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,1046.25,739.32
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,1051.97,740.99
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,1054.12,740.59
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,1051.2,735.73
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,1044.7,728.85
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,1032.17,721.63
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,1016.15,712.46
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,994.77,699.52
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,970.1,684.61
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,940.05,666.24
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,907.13,646.1
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,870.01,623.91
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,830.38,599.94
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,784.7,572.33
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,739.13,544.42
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,686.99,510.22
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,633.87,473.16
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,576.35,431.92
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,519.2,389.75
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,458.82,343.93
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,399.37,297.34
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,336.1,247.12
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,276.61,198.38
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,215.46,148.1
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,160.71,103.12
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,105.06,60.91
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,60.62,30.93
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,22.25,8.4
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,26.0,11.93
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,62.81,35.81
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,105.08,66.27
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,158.26,108.63
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,119.71,87.51
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,53.14,38.91
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,75.9,57.61
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,98.63,75.92
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,152.94,119.76
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,208.68,164.02
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,156.74,121.72
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,103.61,78.47
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,259.64,202.76
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,424.48,328.42
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,306.21,236.29
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,184.72,140.56
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,276.98,211.87
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,375.51,285.92
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,470.68,356.48
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,573.58,430.69
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,587.56,439.79
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,601.01,448.9
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,631.6,470.91
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,661.97,492.59
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,504.83,378.71
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,347.57,273.16
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,336.58,253.72
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,325.5,245.54
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,390.64,294.48
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,450.23,338.6
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,507.15,381.62
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,567.48,426.61
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,731.02,556.23
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,864.88,657.97
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,743.03,568.38
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,628.96,480.94
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,640.69,493.44
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,639.3,495.42
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,560.42,435.56
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,486.26,378.74
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,443.69,347.31
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,400.41,314.45
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,325.32,255.22
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,257.92,201.84
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,218.31,170.32
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,181.12,140.31
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,142.97,109.03
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,107.42,79.84
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,75.01,53.76
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,46.26,30.83
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,24.54,11.74
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.91,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.59
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,6.45
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,22.67,13.68
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,30.88,20.87
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,40.56,29.21
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,50.23,37.44
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,42.98,31.07
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,35.73,24.74
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,134.7,107.69
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,236.01,190.64
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,186.1,148.85
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,135.69,106.68
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,120.65,94.11
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,105.61,81.57
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,135.43,105.73
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,165.48,129.84
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,150.31,117.25
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,134.99,104.63
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,142.76,110.59
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,150.6,116.58
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,226.07,176.57
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,302.16,235.91
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,306.42,238.95
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,310.63,242.13
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,452.28,351.83
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,589.77,471.17
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,455.81,353.68
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,317.53,247.16
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,397.48,309.52
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,472.03,366.38
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,368.24,286.6
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,261.98,203.93
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,330.96,258.28
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,395.46,308.15
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,390.87,304.43
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,385.76,300.54
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,262.49,205.21
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,140.65,108.6
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,193.81,151.86
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,245.91,193.69
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,187.12,147.1
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,129.73,101.15
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,72.53,54.68
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,15.44,7.32
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,13.51,5.76
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,11.57,4.18
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,97.27,69.24
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,155.03,105.78
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,102.21,63.88
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,60.53,34.28
