Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.85,1.22
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,39.71,24.93
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,72.9,50.29
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,112.7,81.11
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,158.99,117.95
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,205.73,155.77
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,257.77,197.83
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,307.92,238.11
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,362.1,280.83
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,412.96,320.16
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,468.42,361.96
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,518.43,398.63
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,569.55,435.16
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,616.43,467.64
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,663.78,499.63
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,707.65,528.64
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,751.68,557.11
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,789.19,581.09
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,826.03,604.19
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,858.2,623.32
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,888.98,641.26
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,911.11,654.35
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,930.96,665.97
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,954.59,679.57
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,976.03,690.5
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,981.74,693.0
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,984.49,693.92
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,980.27,689.96
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,973.1,684.38
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,961.06,677.27
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,946.22,668.55
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,925.64,656.31
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,902.44,642.49
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,837.18,600.41
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,775.26,558.86
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,760.45,551.5
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,741.32,540.66
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,706.2,518.02
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,669.39,493.92
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,619.32,459.72
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,570.98,426.05
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,496.13,372.78
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,427.67,323.06
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,362.48,274.39
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,304.88,230.59
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,259.26,195.6
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,217.52,163.22
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,188.4,138.29
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,155.31,109.38
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,108.59,73.62
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,69.26,44.78
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,37.28,22.16
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,18.3,4.16
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,38.5,24.06
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,66.58,45.31
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,97.99,69.4
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,134.49,98.27
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,167.75,126.43
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,199.98,153.08
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,231.51,177.97
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,261.92,201.02
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,286.27,219.49
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,306.92,234.61
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,309.5,235.23
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,309.12,233.43
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,302.39,227.56
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,291.66,218.71
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,285.94,213.98
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,279.78,208.92
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,299.36,222.87
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,319.04,236.63
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,326.15,241.26
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,333.2,245.91
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,266.47,197.01
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,199.64,147.61
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,256.28,189.54
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,313.14,230.13
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,350.88,256.99
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,388.59,283.65
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,299.48,220.09
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,210.75,155.77
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,228.74,170.02
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,246.66,183.73
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,146.66,108.76
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,47.5,32.02
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,70.28,50.23
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,93.09,68.32
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,84.8,61.89
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,76.53,55.5
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,59.54,42.23
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,42.57,28.82
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,85.19,63.14
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,127.84,97.2
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,193.01,149.45
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,254.14,197.71
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,161.02,124.83
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,70.58,52.46
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,60.89,44.82
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,51.2,36.98
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,42.49,29.83
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,33.79,22.58
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,25.09,15.26
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,16.39,7.87
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.64,1.99
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.89,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.47,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.9
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,35.49,23.17
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,58.43,42.6
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,85.06,64.27
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,115.04,88.81
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,147.31,115.91
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,181.49,144.38
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,182.94,146.12
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,179.42,142.99
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,243.03,193.73
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,312.81,248.41
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,308.28,243.37
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,301.88,236.81
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,411.69,322.26
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,530.93,411.67
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,545.92,420.01
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,561.48,429.08
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,551.6,419.84
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,538.47,408.3
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,549.34,414.65
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,554.8,417.01
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,484.04,364.44
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,411.51,310.19
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,381.66,287.68
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,346.7,261.2
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,344.89,259.9
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,342.96,258.41
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,390.38,292.81
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,432.72,322.8
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,418.6,312.5
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,404.38,302.41
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,339.98,255.48
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,281.22,212.12
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,319.03,241.45
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,360.36,272.94
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,372.98,282.82
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,384.74,292.21
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,455.6,347.66
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,514.89,393.21
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,384.69,295.57
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,261.53,201.19
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,205.52,158.84
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,152.83,117.99
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,138.19,106.83
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,123.58,95.5
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,107.09,82.5
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,90.65,69.36
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,75.2,56.84
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,59.81,44.14
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,44.92,31.72
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,29.93,19.03
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,18.33,8.98
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,4.42
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,36.36,23.56
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,57.23,41.09
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,82.56,61.78
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,110.16,84.28
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,138.98,108.15
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,168.9,132.69
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,189.56,149.37
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,209.13,164.68
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,236.74,186.31
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,264.67,207.91
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,201.84,157.39
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,134.63,103.02
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,158.28,121.37
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,182.21,139.61
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,210.67,161.16
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,239.42,182.64
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,300.49,228.85
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,366.34,277.69
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,330.31,249.58
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,297.87,224.48
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,233.15,175.23
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,168.33,125.55
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,241.5,180.78
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,315.05,234.67
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,491.0,363.97
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,668.56,488.22
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,670.55,487.89
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,671.69,488.16
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,534.14,391.96
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,403.3,297.68
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,336.51,249.99
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,275.3,205.23
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,348.75,260.45
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,417.81,311.38
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,462.17,345.32
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,506.52,378.99
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,487.07,366.55
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,466.39,353.27
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,474.05,361.37
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,477.23,365.54
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,365.15,280.99
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,265.29,204.33
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,225.76,174.55
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,187.87,145.49
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,162.92,126.27
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,138.53,107.19
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,168.01,124.3
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,170.27,115.25
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,118.27,73.83
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,74.5,42.09
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,36.32,18.8
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.34,1.93
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,13.51,3.0
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,30.77,19.3
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,47.83,34.12
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,68.91,51.98
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,90.3,69.8
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,72.66,55.07
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,54.11,39.51
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,103.97,80.21
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,154.1,120.21
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,155.36,120.72
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,156.28,121.0
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,178.42,137.93
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,200.95,154.95
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,232.33,178.6
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,264.15,202.25
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,186.18,141.39
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,107.61,79.64
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,164.96,124.38
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,222.83,168.62
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,275.33,208.06
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,328.19,247.18
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,304.19,228.89
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,280.02,210.68
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,440.95,329.97
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,599.84,441.79
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,566.52,416.71
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,532.58,392.18
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,652.07,478.54
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,769.18,559.5
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,710.17,517.46
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,656.19,479.5
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,448.55,333.26
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,237.16,176.87
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,562.53,428.95
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,851.71,632.11
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,816.77,607.39
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,779.62,583.6
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,736.45,556.22
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,692.66,527.36
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,642.89,492.04
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,593.09,455.88
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,540.08,417.04
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,487.89,377.7
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,357.89,277.11
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,253.02,195.6
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,217.63,168.25
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,183.28,141.02
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,149.47,113.66
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,117.32,87.45
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,86.86,63.03
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,58.88,40.76
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,35.92,22.41
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,16.41,2.76
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,11.8,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,21.35,8.66
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,44.42,28.49
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,75.8,51.56
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,110.25,77.79
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,152.28,111.69
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,107.0,80.59
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,43.46,31.18
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,91.29,71.0
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,138.96,109.74
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,267.43,213.53
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,413.64,328.49
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,415.96,327.99
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,407.16,318.66
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,275.3,215.91
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,131.82,100.84
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,177.12,136.59
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,222.93,171.86
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,318.92,245.1
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,414.23,315.51
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,373.1,283.33
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,327.17,248.02
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,354.22,268.11
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,386.26,291.48
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,438.31,328.95
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,490.59,365.83
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,568.27,422.21
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,651.03,480.74
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,488.2,363.6
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,326.79,244.46
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,335.39,251.51
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,343.85,257.9
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,475.49,356.3
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,604.32,449.13
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,616.28,458.69
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,625.61,467.06
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,607.3,455.49
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,590.78,445.14
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,439.06,334.44
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,296.4,226.51
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,203.36,155.77
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,114.25,86.07
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,177.46,137.08
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,239.62,186.66
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,226.69,176.91
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,212.55,166.08
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,183.59,143.51
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,155.41,121.22
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,128.12,99.33
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,101.88,77.99
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,77.01,57.72
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,53.46,38.36
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,33.81,21.46
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.47,2.48
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.89,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,7.23,0.5
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.64,2.57
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,16.4,8.33
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,23.16,14.04
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,21.24,12.31
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,19.31,10.6
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,32.86,21.77
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,41.57,28.9
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,50.3,35.98
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,54.18,39.06
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,58.07,42.13
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,83.79,62.93
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,109.55,83.55
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,124.6,95.4
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,139.71,107.22
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,150.87,115.65
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,162.14,124.05
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,268.8,205.81
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,376.38,284.65
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,616.82,461.18
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,850.23,618.75
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,866.8,625.5
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,881.56,633.69
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,882.9,635.32
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,881.45,635.38
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,719.36,523.35
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,556.4,407.02
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,493.42,363.53
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,431.28,319.09
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,344.35,257.12
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,255.71,192.2
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,227.63,171.39
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,199.75,150.33
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,218.45,165.35
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,236.91,180.12
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,243.54,185.75
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,249.63,191.02
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,218.56,168.03
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,188.14,145.25
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,149.76,115.51
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,112.04,85.79
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,97.99,74.95
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,83.97,63.9
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,69.99,52.55
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,56.05,41.05
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,42.5,29.75
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,28.96,18.28
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,18.33,9.11
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.71,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.37,8.07
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,43.85,24.24
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,84.61,50.56
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,70.6,46.29
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,35.72,24.65
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,51.69,38.05
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,67.67,51.16
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,90.33,69.37
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,113.01,87.14
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,131.92,101.71
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,150.87,116.1
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,186.84,143.68
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,223.55,171.28
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,227.05,173.39
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,230.4,175.55
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,312.22,236.92
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,393.96,296.16
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,497.37,370.77
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,601.52,443.32
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,771.53,567.87
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,942.63,681.18
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,965.34,693.09
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,985.04,704.78
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,1001.16,713.57
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,1014.18,720.51
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,1019.43,723.47
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,1021.37,724.56
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,1017.0,720.47
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,1009.36,714.53
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,996.98,707.19
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,981.38,697.96
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,960.29,685.37
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,936.3,671.0
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,906.62,653.01
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,874.37,633.32
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,838.65,611.73
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,802.95,589.93
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,759.27,562.47
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,714.17,533.66
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,664.11,500.07
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,613.61,464.45
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,559.7,426.0
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,505.7,386.24
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,448.37,342.12
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,392.9,298.09
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,334.59,251.03
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,279.64,205.49
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,223.26,158.53
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,172.36,116.08
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,121.44,75.83
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,78.41,44.61
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,39.4,20.7
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.83,5.46
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,21.45,9.52
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,47.78,30.43
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,82.45,55.62
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,81.69,58.56
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,70.25,52.57
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,93.71,71.77
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,117.29,90.73
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,142.09,110.08
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,167.69,129.81
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,221.86,171.73
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,278.71,214.95
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,285.04,218.55
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,289.74,220.89
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,380.86,290.01
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,480.59,363.5
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,511.4,384.09
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,542.35,404.84
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,563.71,418.58
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,583.81,431.35
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,609.65,447.95
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,635.2,464.16
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,600.25,438.02
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,558.29,407.28
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,672.48,489.3
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,788.03,568.83
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,707.72,511.26
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,630.31,456.04
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,424.67,312.8
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,222.43,164.59
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,466.69,346.86
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,700.64,509.32
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,621.19,451.53
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,539.17,393.24
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,489.65,359.1
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,441.0,324.88
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,465.64,344.28
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,491.08,363.76
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,524.39,390.51
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,553.0,413.39
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,529.42,397.79
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,502.39,379.52
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,491.34,373.2
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,471.17,359.27
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,418.27,318.95
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,367.41,279.38
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,313.27,236.99
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,262.45,196.46
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,210.36,154.87
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,164.1,118.07
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,117.68,81.83
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,77.83,51.87
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,43.95,27.38
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,18.13,6.08
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,12.29,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,23.3,10.98
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,44.7,28.71
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,73.96,50.58
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,105.6,74.8
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,142.09,103.69
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,155.4,117.96
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,159.66,123.48
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,170.78,132.2
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,179.83,138.85
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,202.5,156.21
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,225.38,173.52
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,273.02,209.47
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,321.5,245.37
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,421.41,320.96
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,529.83,400.6
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,556.54,417.59
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,585.02,435.95
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,538.46,400.23
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,482.31,357.58
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,370.9,276.17
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,254.66,189.39
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,262.87,195.64
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,271.05,201.55
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,239.92,178.31
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,208.7,154.97
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,264.3,196.55
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,320.0,237.47
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,483.18,356.59
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,646.46,470.3
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,698.68,507.88
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,752.67,546.79
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,483.01,358.05
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,216.58,160.31
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,546.27,414.85
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,843.79,625.07
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,808.24,599.98
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,770.96,575.9
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,671.27,503.05
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,581.42,436.01
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,544.66,410.9
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,506.6,384.06
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,502.33,383.48
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,485.03,371.91
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,428.61,328.04
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,376.04,286.28
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,320.82,242.17
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,269.34,200.2
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,215.02,155.83
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,167.21,117.08
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,120.15,80.47
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,80.47,51.31
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,44.4,26.6
