Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,36.69,24.55
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,26.05,15.71
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,17.36,8.37
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.67,1.16
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,4.33,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.49,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.41,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.85,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.78,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.71,0.81
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.61,3.23
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,13.51,5.63
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,100.63,77.05
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,188.49,146.87
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,257.89,201.07
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,334.59,260.3
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,330.85,256.38
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,324.15,250.08
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,334.79,257.45
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,344.58,264.03
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,425.36,324.42
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,512.75,387.89
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,416.39,314.77
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,315.5,237.69
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,286.06,215.33
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,256.39,192.55
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,616.01,470.24
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,968.87,709.06
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,915.94,668.87
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,844.29,612.21
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,928.31,674.45
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,999.18,717.98
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,889.84,642.16
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,769.05,551.99
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,786.94,566.08
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,802.32,577.07
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,761.07,548.28
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,720.21,520.11
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,727.52,528.39
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,733.55,535.23
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,779.17,572.29
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,803.74,590.22
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,762.03,564.31
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,718.72,537.54
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,671.8,506.8
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,622.77,472.28
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,570.38,434.0
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,518.08,394.78
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,462.41,352.19
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,407.75,309.01
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,349.92,262.48
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,295.63,217.41
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,239.94,170.32
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,188.39,126.44
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,135.75,83.91
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,90.52,50.01
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,48.73,23.91
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,20.5,10.6
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.18,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,11.0
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,39.01,26.25
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,57.02,41.75
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,77.47,58.73
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,98.71,76.06
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,156.33,119.71
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,228.57,176.08
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,305.43,234.93
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,408.23,315.26
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,417.47,324.49
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,400.25,310.87
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,501.72,390.96
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,623.36,484.26
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,604.83,464.38
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,555.43,421.63
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,550.75,416.37
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,543.34,408.53
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,706.14,534.84
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,877.37,654.2
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,804.29,599.04
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,703.85,518.44
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,734.14,540.03
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,764.06,560.42
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,722.68,528.71
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,682.76,498.26
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,559.62,411.16
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,430.44,317.61
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,723.23,539.66
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,991.11,719.81
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,980.26,710.22
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,966.21,701.18
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,945.78,688.09
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,922.52,673.25
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,825.91,608.51
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,727.51,535.54
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,771.41,572.99
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,792.23,589.69
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,752.45,564.2
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,709.15,536.42
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,602.93,457.99
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,508.88,386.35
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,464.84,354.4
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,420.94,321.7
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,407.12,311.5
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,380.49,289.89
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,328.01,248.0
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,277.62,206.8
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,225.86,163.77
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,178.06,123.81
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,130.55,85.7
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,89.34,54.48
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,51.57,29.45
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.69,14.02
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.49,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,20.76,10.64
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,45.77,23.05
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,86.84,48.35
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,127.64,83.07
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,164.74,116.73
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,171.51,129.34
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,159.44,123.84
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,179.79,139.86
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,199.76,155.16
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,223.99,173.51
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,248.54,191.84
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,268.17,206.05
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,287.51,219.86
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,358.76,274.01
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,435.97,331.58
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,551.2,418.62
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,677.81,511.26
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,653.88,490.24
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,621.71,463.76
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,634.13,471.83
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,645.2,478.79
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,650.05,481.48
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,653.73,483.41
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,551.16,409.1
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,450.77,335.02
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,653.8,487.21
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,848.59,626.31
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,819.63,604.03
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,789.39,582.05
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,832.98,614.95
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,876.37,646.96
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,569.87,429.0
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,264.24,198.02
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,517.35,393.76
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,751.78,564.7
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,572.65,431.95
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,402.17,302.76
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,455.15,344.75
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,499.19,378.89
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,479.76,365.49
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,457.94,350.27
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,407.63,313.09
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,359.58,277.25
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,259.03,199.82
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,168.62,129.41
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,148.13,113.92
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,128.06,98.46
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,173.12,128.03
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,188.3,128.72
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,137.12,87.14
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,93.4,54.16
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,52.02,27.69
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.84,13.43
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,14.25,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,25.63,14.39
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,47.54,31.03
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,75.43,51.89
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,107.08,76.69
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,142.07,104.85
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,200.55,147.75
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,281.77,211.2
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,317.04,243.24
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,342.28,265.16
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,392.84,304.88
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,445.53,345.28
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,532.07,412.56
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,633.26,489.62
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,682.88,526.02
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,730.52,558.99
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,775.74,588.66
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,819.48,616.91
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,767.05,576.33
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,687.69,512.1
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,819.38,612.3
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,953.32,703.0
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,670.73,504.37
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,347.21,257.17
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,627.85,467.8
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,903.8,661.32
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,975.7,715.74
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1037.6,755.74
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,1035.18,753.78
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,1029.37,750.15
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,1018.19,742.7
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,1003.63,733.16
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,983.4,720.39
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,960.07,705.62
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,932.76,687.48
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,902.61,667.49
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,866.11,643.86
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,827.46,618.63
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,785.7,590.6
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,742.16,561.23
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,644.62,490.16
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,556.45,423.21
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,523.5,400.32
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,486.91,373.51
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,428.88,328.99
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,375.48,287.16
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,325.17,246.77
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,277.13,207.36
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,227.67,166.16
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,180.42,126.42
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,133.52,88.55
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,91.75,56.37
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,53.39,30.46
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.61,14.22
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,21.71,11.49
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,47.73,23.79
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,91.52,50.38
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,138.59,85.79
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,193.37,130.69
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,247.69,177.63
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,307.85,229.23
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,364.66,277.1
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,424.13,325.53
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,480.76,371.08
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,538.44,415.99
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,593.07,457.28
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,647.34,497.11
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,697.63,533.3
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,746.84,566.48
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,791.91,595.18
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,835.17,622.22
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,873.37,646.46
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,909.11,668.87
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,940.42,687.14
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,968.82,703.38
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,991.75,717.06
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,1011.45,728.69
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,1026.82,737.58
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,1038.79,744.38
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,1044.82,747.51
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,1047.37,748.58
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,1044.97,745.6
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,1039.12,740.59
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,1027.82,733.33
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,1013.09,724.04
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,992.11,711.28
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,967.93,696.55
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,939.79,678.89
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,908.78,659.37
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,872.04,636.04
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,833.2,611.22
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,790.09,584.52
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,745.21,556.26
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,697.41,524.51
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,648.48,490.1
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,594.99,450.62
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,541.04,409.9
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,484.04,366.07
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,428.01,321.75
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,369.38,274.77
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,312.07,227.57
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,254.14,179.27
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,200.57,134.17
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,146.06,90.27
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,98.87,54.79
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,54.85,27.35
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,23.99,13.72
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,11.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,15.24,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,24.02,13.21
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,48.9,26.4
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,90.32,52.08
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,134.53,85.02
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,186.34,126.81
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,238.08,170.29
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,294.82,217.58
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,349.72,262.39
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,407.44,307.85
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,462.28,350.66
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,519.15,393.63
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,571.72,432.54
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,624.49,470.55
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,673.58,505.05
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,721.9,537.25
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,766.26,564.93
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,807.19,589.95
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,845.06,613.44
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,880.77,635.34
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,911.33,652.49
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,939.25,667.86
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,962.49,682.15
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,982.71,694.64
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,951.46,673.16
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,905.26,635.82
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,720.48,512.08
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,527.11,377.11
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,566.33,406.01
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,604.88,432.84
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,811.26,583.38
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,988.32,699.11
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,847.33,606.05
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,704.5,503.83
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,809.3,584.63
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,888.93,639.47
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,762.33,554.61
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,641.34,466.95
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,554.57,406.44
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,471.23,346.89
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,569.7,424.73
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,634.68,475.08
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,582.21,437.11
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,529.77,398.89
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,474.38,356.66
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,419.83,313.88
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,361.91,268.05
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,307.49,223.62
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,250.24,176.15
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,197.58,132.17
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,144.89,90.28
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,99.55,56.51
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,56.66,29.48
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.39,14.77
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,24.85,13.76
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,49.58,27.84
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,89.24,52.72
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,132.23,83.9
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,183.34,124.09
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,230.57,164.12
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,280.81,206.44
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,337.81,253.08
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,400.07,302.96
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,454.18,345.43
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,510.41,388.2
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,562.73,427.06
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,615.14,464.94
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,663.33,499.47
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,710.8,532.11
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,721.4,536.02
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,717.15,528.85
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,790.49,582.87
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,865.48,632.0
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,894.63,648.38
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,921.04,663.25
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,943.61,676.92
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,963.26,688.78
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,978.1,696.25
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,985.0,698.79
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,991.0,702.33
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,993.9,704.03
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,989.76,701.9
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,982.59,698.02
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,971.91,691.58
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,958.25,683.36
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,938.32,671.63
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,915.69,658.2
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,888.61,642.78
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,859.18,625.72
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,823.02,602.83
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,785.27,578.74
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,745.3,552.93
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,703.08,524.39
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,655.8,491.54
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,608.2,457.79
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,556.66,420.96
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,505.74,383.63
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,452.25,342.73
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,400.13,301.87
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,344.86,258.23
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,291.74,215.32
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,238.31,171.71
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,189.49,131.61
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,140.35,92.7
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,98.37,61.22
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,58.63,34.52
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,30.48,18.92
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,15.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,24.84,13.7
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,49.35,28.25
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,87.97,52.91
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,129.64,83.3
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,179.48,122.38
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,229.08,163.41
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,283.0,207.98
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,335.85,251.43
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,392.19,296.67
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,445.1,338.05
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,499.58,379.4
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,551.4,417.86
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,603.99,455.86
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,652.07,490.48
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,699.59,523.91
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,743.0,551.71
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,785.1,578.3
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,822.23,602.49
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,857.36,625.28
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,888.01,645.07
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,912.43,660.8
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,935.26,675.21
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,955.24,687.82
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,969.85,696.03
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,981.43,702.4
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,987.92,706.65
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,991.33,709.07
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,989.22,708.1
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,984.05,705.3
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,973.32,698.69
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,959.52,690.22
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,940.77,678.64
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,919.12,665.23
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,892.4,648.22
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,866.19,631.58
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,827.34,606.72
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,787.57,581.13
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,746.12,555.04
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,703.79,527.65
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,656.27,494.28
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,608.52,460.07
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,557.14,422.27
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,506.29,384.03
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,452.18,342.6
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,399.96,301.61
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,345.12,258.15
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,292.39,215.43
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,238.8,171.69
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,189.92,131.57
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,140.52,92.44
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,98.27,60.76
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,58.72,34.26
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.59,17.38
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.19,12.41
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,47.34,25.19
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,87.72,50.02
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,130.33,81.27
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,180.93,121.73
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,231.47,164.63
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,286.84,211.62
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,340.69,256.7
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,397.48,302.95
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,395.29,302.77
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,365.1,278.61
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,476.07,364.37
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,610.51,464.88
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,596.05,449.46
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,557.78,416.71
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,668.99,500.43
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,790.6,584.3
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,827.8,607.2
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,862.83,629.17
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,893.18,646.66
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,920.93,662.34
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,944.05,676.32
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,964.2,688.46
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,979.8,696.85
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,992.3,703.37
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,999.11,707.35
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,1002.68,709.46
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,1000.55,707.18
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,995.2,703.04
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,984.63,696.69
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,970.83,688.44
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,951.95,677.07
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,930.06,663.85
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,903.38,647.57
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,873.97,629.52
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,839.6,608.48
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,803.08,585.86
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,762.38,560.74
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,720.03,534.19
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,673.36,503.49
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,625.02,469.28
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,573.45,431.64
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,521.93,393.15
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,465.32,350.06
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,411.27,307.77
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,354.94,263.16
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,301.33,219.52
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,244.83,173.42
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,194.06,131.78
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,143.5,91.54
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,99.51,58.55
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,58.25,31.96
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.87,16.77
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,16.22,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,27.3,15.48
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,49.5,29.36
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,86.45,53.47
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,126.61,82.79
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,174.91,120.72
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,146.14,107.04
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,92.53,69.68
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,166.38,127.65
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,246.2,189.27
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,355.27,273.9
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,490.6,378.12
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,540.78,415.38
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,591.23,452.19
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,638.55,486.65
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,685.53,520.16
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,626.96,471.1
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,541.6,402.06
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,685.21,511.53
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,838.37,620.73
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,866.61,636.85
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,892.15,651.97
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,914.69,666.11
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,934.68,678.6
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,855.93,619.99
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,763.11,548.62
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,869.11,627.96
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,967.14,695.81
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,832.06,600.61
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,685.16,492.88
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,766.47,552.73
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,843.0,606.89
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,874.79,633.32
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,899.48,652.8
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,787.26,573.79
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,680.91,495.54
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,731.4,536.88
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,766.48,566.07
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,726.26,538.25
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,685.1,509.91
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,638.76,477.46
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,592.38,444.42
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,542.82,409.13
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,492.87,372.72
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,440.61,333.05
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,390.2,293.92
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,336.64,252.13
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,286.47,212.17
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,234.48,170.23
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,187.36,132.16
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,140.34,95.54
