Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,99.7,65.14
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,61.72,38.74
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,32.25,20.34
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.46,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.52,14.77
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,50.87,30.69
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,86.49,54.16
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,125.94,82.97
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,173.36,120.13
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,212.85,154.97
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,250.53,187.85
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,260.2,198.77
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,255.5,196.17
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,331.21,254.22
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,418.02,319.93
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,364.97,278.18
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,295.74,223.02
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,273.8,206.03
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,248.65,186.41
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,457.94,345.94
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,680.2,505.3
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,677.94,499.53
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,672.54,492.68
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,726.87,530.22
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,786.23,570.07
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,823.94,594.49
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,860.58,618.12
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,873.48,626.06
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,884.46,632.95
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,791.81,567.74
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,695.57,499.46
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,731.45,525.79
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,769.8,552.72
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,770.08,553.38
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,768.83,553.31
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,792.88,570.88
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,816.1,587.49
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,681.22,494.09
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,552.88,402.94
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,587.96,430.89
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,620.43,455.83
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,649.49,479.89
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,665.06,494.07
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,562.09,418.95
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,468.96,350.17
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,430.63,323.55
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,391.14,295.32
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,381.2,288.48
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,361.74,273.11
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,324.15,243.24
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,284.47,210.7
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,233.39,169.22
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,186.55,131.09
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,139.22,94.16
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,99.63,64.61
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,61.96,38.45
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,32.46,20.57
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.48,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.3,15.33
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,49.24,28.81
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,86.79,52.89
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,127.02,81.47
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,177.79,120.87
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,227.18,162.25
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,281.76,208.12
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,302.68,229.41
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,306.3,234.33
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,392.62,301.09
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,501.2,384.24
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,519.63,395.91
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,522.64,395.01
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,505.39,380.05
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,476.7,356.11
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,624.16,468.8
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,787.05,584.21
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,823.47,606.68
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,857.76,628.33
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,753.34,551.39
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,618.84,447.57
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,790.23,575.98
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,958.63,689.07
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,972.71,695.04
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,983.63,700.22
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,901.18,644.6
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,803.64,571.66
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,754.08,537.57
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,699.87,499.73
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,841.94,606.4
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,960.57,686.97
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,941.39,674.15
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,919.36,660.58
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,716.22,521.89
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,513.42,371.98
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,567.7,413.82
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,615.3,449.31
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,617.94,454.31
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,616.4,456.29
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,563.45,418.67
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,515.0,383.98
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,485.12,363.84
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,453.25,341.4
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,384.39,289.73
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,323.88,243.9
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,279.45,210.05
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,236.62,176.7
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,196.49,144.69
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,158.5,114.16
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,121.18,84.81
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,88.28,59.44
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,57.9,37.3
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,32.59,20.62
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,16.7,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.28
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,50.72,30.81
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,85.9,53.8
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,126.11,83.71
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,173.03,120.86
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,151.87,112.28
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,108.63,82.68
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,126.24,96.33
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,143.95,109.78
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,139.23,105.63
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,134.34,101.41
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,214.74,163.58
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,298.85,226.82
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,311.11,234.61
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,322.87,242.09
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,353.96,263.92
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,385.47,285.66
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,395.09,291.83
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,404.33,297.8
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,408.22,299.39
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,411.79,300.81
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,470.57,342.76
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,530.05,384.44
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,532.58,385.02
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,534.72,385.65
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,676.63,488.13
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,818.38,586.64
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,815.92,583.79
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,811.88,580.86
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,575.2,417.79
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,337.39,245.43
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,433.52,316.1
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,524.52,381.0
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,613.14,446.51
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,694.68,505.82
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,668.56,488.36
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,641.25,470.46
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,585.34,431.93
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,529.38,392.9
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,590.86,443.84
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,623.75,472.19
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,572.65,434.8
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,521.61,396.83
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,466.02,353.8
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,412.47,311.25
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,356.54,266.32
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,303.29,222.45
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,247.89,176.2
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,197.13,133.65
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,146.13,92.79
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,102.29,59.72
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,60.08,32.27
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,28.99,17.76
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,13.91,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,28.66,16.28
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,53.46,34.47
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,87.48,58.14
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,125.56,85.76
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,171.92,121.41
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,217.68,158.66
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,269.36,201.01
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,319.82,241.92
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,375.92,286.81
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,428.29,328.11
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,481.6,369.15
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,534.06,408.91
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,589.32,449.94
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,636.99,484.85
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,684.37,518.88
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,729.95,550.07
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,775.86,580.15
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,813.5,604.9
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,849.27,628.23
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,882.33,648.59
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,909.92,665.15
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,932.62,679.14
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,952.46,691.25
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,969.82,700.69
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,984.28,708.25
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,991.16,711.65
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,994.88,713.48
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,993.53,710.9
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,989.03,706.44
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,978.86,699.64
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,965.52,690.92
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,946.68,678.73
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,924.88,664.71
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,898.82,647.97
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,870.09,629.51
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,836.78,608.0
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,801.3,584.99
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,760.81,558.49
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,719.98,531.61
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,673.34,500.57
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,625.9,466.92
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,575.28,430.85
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,524.7,393.85
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,470.15,352.32
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,415.72,309.83
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,359.75,265.59
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,306.36,222.23
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,251.22,176.96
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,200.19,134.67
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,148.71,93.77
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,104.26,60.37
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,61.92,32.84
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,29.42,18.15
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,13.9,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.29,15.17
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,48.81,28.57
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,86.56,52.58
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,126.66,80.9
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,177.44,120.24
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,226.82,161.68
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,281.44,207.7
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,335.31,252.49
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,393.94,300.22
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,447.75,343.23
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,503.75,386.61
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,557.01,426.9
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,611.26,466.82
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,659.84,501.36
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,707.64,533.53
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,750.53,561.17
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,793.22,588.33
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,830.75,612.69
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,866.15,635.47
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,896.84,653.87
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,924.97,670.49
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,948.06,684.89
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,968.16,697.37
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,983.19,705.18
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,995.0,710.98
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,1001.09,714.63
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,1003.93,716.35
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,1002.09,715.17
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,997.03,712.06
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,986.76,705.46
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,973.26,696.9
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,955.15,685.44
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,933.98,672.07
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,907.54,655.31
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,878.37,636.76
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,842.84,613.93
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,805.44,589.77
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,764.84,563.1
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,723.89,536.03
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,677.39,505.02
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,630.02,471.26
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,578.59,434.52
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,527.2,396.81
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,472.52,354.98
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,418.18,312.38
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,361.89,267.74
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,308.22,224.03
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,252.5,178.35
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,201.44,136.15
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,149.86,94.95
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,105.37,61.41
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,62.3,33.38
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,30.4,18.88
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.29,0.44
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,24.92,13.32
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,48.04,26.83
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,87.75,51.29
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,130.13,81.19
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,182.31,121.91
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,234.21,165.7
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,291.04,213.62
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,346.34,259.94
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,406.8,309.28
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,461.52,353.08
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,517.42,396.38
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,571.22,436.88
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,625.38,476.42
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,674.59,511.05
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,722.82,542.24
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,767.45,570.55
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,810.57,597.41
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,848.74,621.58
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,884.59,644.02
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,915.1,661.72
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,942.85,677.5
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,966.32,691.55
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,986.65,703.58
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,1001.76,710.87
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,1013.53,716.11
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,1019.45,718.83
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,1021.96,719.54
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,1020.12,716.54
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,1014.92,711.59
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,1004.34,704.88
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,990.41,696.2
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,971.74,684.65
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,949.91,671.19
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,922.66,654.34
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,892.56,635.69
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,858.14,614.21
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,821.36,591.11
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,779.85,564.75
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,736.53,536.97
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,690.22,507.12
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,642.75,475.25
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,591.39,439.25
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,539.48,401.82
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,484.26,360.22
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,429.75,317.94
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,372.49,272.86
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,317.36,228.14
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,260.71,181.56
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,206.59,136.55
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,153.27,93.7
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,106.37,58.1
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,61.06,29.03
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,26.27,15.59
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,11.35,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.93,13.26
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,47.29,26.84
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,85.53,50.48
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,127.05,80.29
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,177.7,119.95
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,226.81,160.94
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,281.16,206.41
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,334.22,250.27
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,390.42,295.45
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,443.86,337.22
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,498.94,378.77
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,551.05,416.77
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,604.14,454.13
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,652.8,487.49
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,700.91,519.07
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,745.09,544.98
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,788.22,569.37
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,826.68,591.13
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,860.38,609.26
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,891.7,624.14
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,920.67,636.99
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,944.35,651.24
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,965.12,663.85
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,978.5,671.66
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,988.56,677.61
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,995.98,683.43
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,1000.29,687.47
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,999.11,688.29
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,994.83,687.32
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,984.89,682.28
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,971.82,675.44
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,953.73,665.55
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,932.63,653.84
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,906.38,638.31
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,877.49,621.13
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,843.2,600.93
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,809.11,580.67
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,767.89,555.07
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,725.16,528.22
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,677.42,497.13
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,629.15,463.98
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,577.42,427.38
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,525.31,389.61
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,469.2,347.94
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,415.03,306.62
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,359.37,263.65
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,306.5,221.64
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,250.46,176.95
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,199.32,135.85
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,148.74,96.27
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,105.09,63.63
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,63.78,36.33
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,32.96,21.11
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.49,1.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.72,13.79
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,48.41,29.05
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,83.33,51.42
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,122.72,79.64
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,170.59,116.67
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,217.99,155.7
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,270.74,199.31
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,323.36,242.26
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,379.34,286.99
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,402.82,306.34
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,411.88,312.94
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,421.31,318.41
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,420.94,315.84
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,459.71,342.68
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,498.96,369.09
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,456.55,336.04
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,404.88,296.41
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,551.42,403.54
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,707.98,512.19
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,804.74,581.97
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,904.21,648.08
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,842.56,604.34
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,763.93,545.16
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,806.21,575.53
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,851.19,606.46
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,921.57,659.26
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,987.67,702.53
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,873.39,625.41
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,750.96,536.06
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,861.8,620.3
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,958.34,685.95
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,696.54,508.72
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,432.87,314.67
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,666.04,491.94
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,866.6,631.06
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,674.4,496.06
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,494.43,362.04
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,620.59,461.12
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,715.19,532.2
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,669.99,500.79
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,623.7,468.01
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,512.3,385.68
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,419.6,315.92
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,394.93,298.23
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,365.55,275.61
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,342.26,256.16
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,307.8,225.86
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,252.91,180.11
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,201.92,137.33
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,150.55,96.08
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,106.04,62.18
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,63.2,33.76
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,30.5,16.51
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,13.85,1.17
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.74,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.3,11.95
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,44.64,24.77
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,82.36,47.76
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,123.63,77.4
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,172.55,115.81
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,221.59,156.62
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,275.68,201.63
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,328.17,245.07
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,384.25,290.33
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,437.33,331.98
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,492.66,373.86
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,474.23,357.92
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,427.74,319.7
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,549.89,412.05
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,692.04,513.81
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,736.22,540.07
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,777.34,564.54
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,814.13,586.91
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,848.87,607.72
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,799.26,570.13
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,726.16,512.74
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,840.86,595.96
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,953.06,666.96
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,968.92,673.76
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,981.69,679.72
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,988.83,683.75
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,992.8,686.0
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,865.91,605.04
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,722.54,504.21
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,855.81,602.02
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,966.16,673.09
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,948.84,660.91
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,928.44,648.21
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,902.34,633.27
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,873.52,616.57
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,835.85,594.07
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,799.26,572.07
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,758.96,548.46
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,717.14,523.41
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,670.91,493.4
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,623.88,461.13
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,573.52,426.32
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,522.69,390.1
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,468.32,349.43
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,415.38,308.7
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,359.55,265.12
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,306.43,222.5
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,251.78,177.96
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,201.89,136.98
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,150.38,96.5
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,106.55,63.7
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,64.82,36.28
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,33.55,19.03
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.46,2.17
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.72,13.64
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,45.21,25.87
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,82.26,48.78
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,122.51,77.5
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,171.77,115.79
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,220.49,156.04
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,274.58,200.79
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,326.93,243.5
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,382.91,287.9
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,436.19,329.38
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,491.19,370.69
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,542.91,408.19
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,595.56,444.97
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,643.9,478.59
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,691.72,510.79
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,735.35,536.99
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,777.75,561.76
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,815.33,584.45
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,848.17,603.85
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,879.74,621.54
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,908.98,637.61
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,932.46,651.88
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,953.09,664.48
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,969.79,673.94
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,983.55,681.65
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,990.71,686.27
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,994.71,689.11
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,864.98,604.34
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,718.63,500.05
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,853.55,599.22
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,965.48,672.38
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,946.96,660.75
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,925.49,648.49
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,899.8,633.15
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,871.46,616.12
