Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,839.26,596.91
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,804.52,575.91
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,764.86,552.28
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,723.51,527.2
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,678.27,498.05
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,630.92,465.52
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,579.79,430.02
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,528.63,393.44
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,474.87,353.24
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,421.15,311.92
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,364.97,268.07
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,311.22,224.85
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,255.97,179.76
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,204.53,137.21
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,152.49,95.75
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,107.27,61.55
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,63.93,33.06
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,30.61,16.03
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.42,1.29
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,14.74,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.34,11.69
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,43.79,24.09
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,81.34,46.6
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,123.09,76.4
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,172.77,115.34
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,221.96,156.39
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,276.26,201.8
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,329.53,246.17
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,386.18,292.18
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,439.63,334.58
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,495.33,377.29
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,547.26,416.07
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,599.67,454.05
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,648.22,488.17
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,696.15,520.34
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,739.91,548.04
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,780.52,573.19
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,818.46,597.67
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,854.38,620.67
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,885.3,638.97
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,913.71,655.54
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,821.31,590.91
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,702.34,501.47
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,849.76,610.15
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,988.45,700.43
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,901.09,641.35
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,798.43,564.93
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,904.09,643.77
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,995.53,702.69
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,985.54,695.92
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,972.32,687.92
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,954.48,677.32
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,933.57,664.8
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,751.96,542.35
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,573.26,410.91
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,420.17,304.38
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,272.66,197.75
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,387.15,283.71
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,489.78,358.8
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,471.26,346.33
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,450.72,332.65
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,502.64,375.29
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,526.46,395.31
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,471.29,353.14
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,418.1,311.7
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,362.41,267.85
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,309.35,224.97
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,254.29,180.08
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,203.69,138.42
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,152.64,97.67
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,107.91,63.77
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,65.72,35.83
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,33.43,18.35
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.04,2.25
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.37,11.58
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,44.39,24.93
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,82.34,48.01
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,123.51,76.77
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,174.01,115.81
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,224.39,157.91
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,279.88,204.35
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,333.78,249.21
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,393.26,297.51
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,447.47,340.68
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,503.04,383.49
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,556.27,423.44
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,610.34,462.81
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,658.79,497.8
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,706.61,530.06
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,750.95,558.21
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,793.88,584.98
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,831.99,608.12
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,867.89,629.54
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,899.06,647.91
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,927.56,664.45
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,951.39,679.3
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,972.16,692.24
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,985.47,699.06
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,995.28,703.78
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,1002.23,707.91
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,1005.91,710.1
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,1004.38,709.43
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,999.61,706.86
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,989.64,700.78
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,976.43,692.77
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,958.13,680.47
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,936.78,666.32
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,910.16,649.65
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,880.81,631.23
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,847.62,610.48
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,812.12,588.11
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,771.16,562.87
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,728.5,536.18
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,682.67,506.04
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,634.91,472.82
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,583.59,436.61
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,532.24,399.35
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,477.24,357.62
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,422.72,315.17
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,366.36,270.67
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,312.47,226.94
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,256.21,181.0
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,204.87,138.67
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,153.51,97.68
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,108.99,63.9
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,65.58,35.17
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,32.98,17.87
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.62,2.21
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.39,11.53
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,44.11,24.93
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,82.26,48.06
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,123.5,76.58
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,174.4,115.57
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,224.43,157.29
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,279.62,203.4
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,315.07,235.73
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,339.52,257.14
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,352.23,267.54
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,352.98,267.28
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,417.21,314.95
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,486.36,365.22
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,501.49,374.63
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,509.28,378.63
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,647.84,483.65
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,799.64,589.14
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,837.37,612.93
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,872.74,635.81
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,903.55,654.3
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,931.63,670.93
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,829.65,600.89
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,699.42,502.38
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,752.52,539.7
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,802.23,573.4
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,754.22,539.77
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,700.35,502.28
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,714.09,512.73
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,726.72,522.13
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,723.81,520.57
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,719.77,518.36
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,700.2,505.43
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,679.95,492.04
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,789.43,578.37
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,871.09,638.55
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,836.71,615.72
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,802.51,593.6
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,632.29,471.32
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,478.3,354.05
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,372.14,277.08
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,273.86,203.97
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,371.93,281.27
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,448.88,339.99
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,408.96,309.57
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,366.38,276.83
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,320.12,240.82
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,274.11,204.05
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,227.02,165.98
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,182.69,129.76
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,138.95,94.66
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,100.72,64.96
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,64.75,39.57
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,36.05,21.26
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,17.32,3.84
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.07,10.35
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,40.54,26.42
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,61.84,43.61
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,86.73,63.27
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,114.04,84.87
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,139.65,105.87
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,165.35,126.65
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,213.25,163.68
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,266.47,204.7
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,307.49,236.46
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,350.17,269.12
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,341.72,261.36
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,325.15,247.02
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,347.12,262.95
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,368.78,278.41
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,487.91,367.74
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,616.55,460.9
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,616.19,458.03
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,608.67,450.66
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,636.57,470.02
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,664.13,488.88
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,665.86,488.73
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,666.05,487.65
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,569.05,416.97
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,465.08,340.55
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,319.7,235.96
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,172.44,126.58
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,241.96,178.88
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,311.53,230.08
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,209.4,154.31
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,107.83,77.54
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,192.93,142.45
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,277.93,205.87
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,273.57,202.63
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,269.16,199.59
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,243.53,180.76
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,218.07,161.98
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,156.74,116.04
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,95.9,69.54
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,146.8,109.27
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,197.28,148.28
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,144.39,107.85
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,91.94,67.24
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,84.66,61.79
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,77.38,56.25
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,94.19,69.98
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,110.72,83.53
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,94.3,70.66
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,77.95,57.66
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,62.59,45.37
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,47.31,32.89
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,33.8,21.65
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,20.26,10.27
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,10.12,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,12.29,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,23.74,11.39
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,42.49,27.7
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,65.96,45.81
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,93.0,66.58
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,124.79,91.45
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,139.81,105.51
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,149.65,114.59
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,197.27,151.23
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,250.47,191.92
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,354.55,272.21
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,486.77,373.51
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,453.63,346.23
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,389.45,294.15
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,529.21,402.15
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,692.36,521.56
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,735.78,548.71
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,779.11,576.3
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,742.71,546.39
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,680.43,495.03
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,794.71,580.21
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,911.12,656.91
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,869.99,627.92
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,810.96,581.35
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,831.81,594.29
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,851.14,605.63
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,833.29,592.89
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,816.45,581.01
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,905.57,648.2
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,980.03,697.65
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,970.55,691.24
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,957.98,683.59
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,939.98,672.54
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,919.1,659.71
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,893.1,643.28
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,864.53,625.19
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,834.44,606.35
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,799.17,583.96
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,759.08,557.94
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,717.45,530.68
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,654.16,485.94
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,596.19,443.38
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,563.88,422.19
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,523.74,394.15
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,437.41,328.65
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,364.7,273.16
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,317.8,237.17
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,271.69,200.8
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,225.39,163.75
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,181.43,128.14
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,139.12,94.56
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,100.82,65.02
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,64.72,39.55
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,35.48,20.74
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.92,3.82
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,20.97,9.28
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,39.78,21.29
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,77.72,43.5
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,118.06,71.22
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,168.27,109.78
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,212.9,150.0
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,250.75,183.76
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,312.19,231.66
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,387.57,290.21
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,396.88,298.97
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,382.53,287.5
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,481.91,362.76
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,601.26,450.42
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,649.78,483.17
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,697.46,513.49
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,741.67,540.55
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,784.35,566.14
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,822.28,589.44
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,858.04,611.17
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,888.7,628.24
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,916.7,643.51
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,863.88,607.15
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,789.23,550.4
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,891.31,622.39
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,985.41,678.53
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,992.47,681.61
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,996.31,683.76
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,994.96,682.92
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,990.42,680.3
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,980.69,675.28
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,967.75,668.4
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,949.73,657.11
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,928.71,644.04
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,902.91,628.87
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,874.42,612.02
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,837.2,589.57
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,800.91,567.6
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,761.08,544.24
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,719.68,519.49
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,673.57,490.24
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,626.67,458.51
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,576.26,424.15
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,525.36,388.38
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,471.91,349.04
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,419.57,309.32
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,344.22,252.49
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,280.63,204.35
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,232.8,166.17
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,187.54,129.6
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,142.55,94.41
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,102.18,63.74
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,64.61,37.82
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,34.16,19.17
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.93,3.81
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,22.54,10.04
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,43.84,25.97
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,78.23,47.75
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,117.02,75.3
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,163.32,110.75
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,209.99,148.39
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,261.95,190.38
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,313.03,230.92
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,368.83,273.78
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,420.41,313.34
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,474.05,353.04
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,524.8,388.69
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,576.46,423.52
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,623.73,455.06
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,670.82,485.59
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,713.8,512.99
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,755.66,538.73
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,793.35,562.6
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,827.89,584.38
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,857.52,603.54
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,884.8,621.26
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,908.06,635.97
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,928.77,649.18
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,948.13,660.26
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,964.96,669.81
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,972.16,675.77
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,976.36,680.08
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,974.07,679.6
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,968.83,677.39
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,959.63,672.36
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,947.5,665.59
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,512.29,377.23
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,78.59,53.77
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,56.23,37.36
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,33.91,20.44
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,49.41,32.37
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,64.91,44.28
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,43.57,28.06
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,22.25,11.67
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,46.45,30.52
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,70.65,49.36
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,59.49,40.93
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,48.34,32.44
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,55.11,37.98
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,61.87,43.56
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,139.19,104.47
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,208.37,157.41
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,175.72,131.72
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,143.97,106.57
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,112.95,82.05
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,83.96,59.18
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,58.62,39.58
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,35.47,21.71
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,18.1,4.59
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.19,8.24
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,38.95,21.19
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,75.82,42.99
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,82.33,54.24
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,69.22,50.84
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,150.65,107.25
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,268.16,194.91
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,320.75,238.28
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,376.82,283.53
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,430.59,326.55
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,486.04,369.64
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,469.87,355.54
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,425.19,318.69
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,407.27,303.8
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,380.74,282.12
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,568.58,424.61
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,775.81,569.7
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,811.82,591.43
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,847.71,614.27
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,761.9,551.37
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,646.86,463.45
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,801.66,578.16
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,953.18,678.75
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,822.26,587.48
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,666.45,472.42
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,838.73,599.43
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,996.46,702.76
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,995.7,701.34
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,991.77,699.38
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,982.17,693.58
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,969.39,685.9
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,951.07,674.79
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,929.77,661.87
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,904.19,646.22
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,875.94,628.84
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,839.93,606.32
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,800.29,581.27
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,672.15,491.96
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,557.38,407.31
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,499.07,366.92
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,445.84,329.2
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,498.64,372.66
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,523.89,393.9
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,470.32,353.21
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,418.15,312.84
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,362.8,269.42
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,310.17,227.06
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,255.74,182.85
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,205.8,141.85
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,154.39,100.78
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,110.43,67.22
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,68.31,38.49
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,35.21,19.41
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.41,3.05
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,13.27,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,21.05,8.53
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,39.84,22.25
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,76.23,44.02
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,115.89,71.58
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,164.72,109.07
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,213.3,148.84
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,267.19,193.14
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,319.83,236.32
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,376.06,281.35
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,429.11,322.86
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,483.92,364.43
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,535.48,402.38
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,587.36,439.4
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,636.4,474.19
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,684.73,507.68
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,729.0,535.82
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,772.01,562.46
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,809.96,586.58
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,846.02,609.35
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,878.6,628.48
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,908.84,645.98
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,928.74,657.77
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,949.55,670.25
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,965.02,678.42
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,977.43,684.78
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,884.47,622.98
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,774.27,543.15
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,776.66,544.82
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,777.69,544.87
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,686.13,483.02
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,599.32,423.36
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,777.49,555.0
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,928.13,656.78
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,902.12,639.95
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,873.49,622.73
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,842.65,604.26
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,809.1,583.83
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,770.88,561.0
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,728.85,535.25
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,683.13,505.47
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,636.43,473.03
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,585.71,437.57
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,534.94,401.02
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,480.05,359.69
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,426.74,318.37
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,370.41,274.14
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,316.49,230.58
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,261.25,185.33
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,210.07,142.88
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,157.89,101.0
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,112.32,66.08
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,68.26,36.4
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,33.63,17.56
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.2,2.36
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,20.26,7.76
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,38.39,20.67
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,76.28,42.49
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,118.38,71.75
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,168.3,110.13
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,218.48,151.42
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,273.91,197.17
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,328.01,241.72
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,385.46,287.84
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,439.76,330.38
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,496.38,373.24
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,549.24,412.12
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,602.54,450.13
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,651.82,483.98
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,700.47,516.01
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,745.23,543.86
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,786.89,569.28
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,825.64,593.68
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,862.33,616.61
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,893.96,634.89
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,923.07,651.47
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,947.17,666.2
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,968.32,679.14
