Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,982.06,686.12
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,992.43,691.14
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,1000.06,695.99
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,1004.5,699.0
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,1003.35,697.65
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,999.04,694.48
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,989.06,688.93
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,975.91,681.51
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,958.19,671.65
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,937.46,659.9
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,911.05,644.18
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,881.97,626.72
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,849.1,606.96
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,813.99,585.54
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,775.33,562.49
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,732.83,536.48
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,686.45,506.33
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,639.22,473.51
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,587.41,437.4
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,535.65,400.26
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,480.32,358.71
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,426.86,317.41
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,370.55,273.34
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,316.77,230.09
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,261.02,184.8
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,209.76,142.66
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,157.8,101.29
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,112.65,66.94
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,68.57,37.25
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,35.02,18.76
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.01,2.75
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.5,8.86
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,42.3,25.51
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,75.71,46.69
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,114.15,73.35
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,161.92,109.49
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,209.51,148.17
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,262.91,191.92
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,315.66,235.15
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,372.26,280.75
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,425.6,323.0
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,480.98,365.63
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,533.37,405.02
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,587.09,444.34
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,636.19,479.22
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,684.68,512.83
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,729.48,542.24
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,773.44,570.17
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,812.15,593.99
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,848.96,616.28
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,881.04,635.43
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,907.36,650.67
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,931.26,665.45
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,952.33,678.42
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,968.53,687.12
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,981.66,693.93
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,989.21,698.45
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,993.63,701.12
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,993.0,700.95
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,989.29,698.94
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,979.96,693.22
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,967.52,685.63
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,950.07,673.73
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,929.65,659.97
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,904.06,645.51
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,875.82,629.26
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,844.9,610.11
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,808.81,587.37
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,768.56,561.4
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,726.74,534.15
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,679.45,502.54
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,631.61,468.75
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,580.75,432.9
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,529.55,395.85
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,474.17,354.68
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,420.61,313.73
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,364.57,269.77
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,311.4,227.05
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,256.46,182.22
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,205.75,140.67
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,154.46,100.36
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,110.3,67.14
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,68.68,39.25
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,37.45,21.2
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,18.13,4.41
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,12.29,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,23.06,8.73
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,41.58,25.91
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,69.03,45.07
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,100.69,67.73
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,139.42,97.27
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,152.49,112.61
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,153.07,116.17
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,166.45,126.69
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,178.27,135.55
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,221.14,168.18
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,266.16,202.05
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,269.66,203.67
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,271.41,203.83
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,332.55,249.14
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,396.31,295.52
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,384.4,284.94
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,370.35,272.94
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,386.29,283.95
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,402.07,294.73
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,547.07,400.44
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,698.0,506.18
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,753.77,543.97
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,814.1,584.4
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,893.26,642.12
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,971.09,692.03
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,915.59,652.99
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,849.13,601.62
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,917.36,653.82
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,975.89,692.75
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,966.63,685.93
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,954.32,677.66
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,937.01,665.39
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,916.78,651.35
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,891.06,634.97
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,862.82,616.99
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,830.21,596.31
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,795.4,574.11
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,755.61,549.74
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,714.34,524.05
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,601.94,442.64
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,504.52,369.93
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,524.28,388.76
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,523.08,390.67
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,470.32,350.83
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,418.34,310.67
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,362.93,267.42
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,310.21,225.15
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,255.7,180.52
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,205.08,138.7
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,154.31,98.59
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,109.89,65.05
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,67.44,36.66
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,34.89,18.58
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.01,2.57
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.67
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,35.54,22.24
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,56.52,39.58
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,80.8,58.57
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,108.9,80.58
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,130.84,98.68
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,152.09,115.81
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,210.35,160.49
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,277.5,212.27
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,331.75,254.01
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,390.59,298.81
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,431.46,329.08
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,471.97,358.46
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,565.01,429.79
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,673.28,510.77
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,718.29,541.53
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,763.06,570.81
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,801.82,595.13
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,838.83,617.95
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,871.98,637.88
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,903.14,656.27
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,928.09,670.37
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,945.81,679.65
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,897.8,644.24
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,831.2,591.2
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,855.55,607.0
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,875.15,619.22
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,846.81,598.77
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,819.76,579.37
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,809.54,572.64
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,797.87,564.91
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,874.68,622.58
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,931.35,660.04
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,853.09,608.69
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,773.46,550.75
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,715.8,511.76
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,663.4,475.67
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,660.19,477.2
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,648.09,472.2
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,592.93,433.42
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,538.52,394.85
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,543.97,402.29
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,532.02,395.82
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,463.11,343.96
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,399.9,295.81
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,342.35,251.79
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,289.37,210.49
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,239.56,170.97
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,193.59,134.16
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,146.87,97.66
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,105.56,66.38
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,67.95,40.54
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,37.73,21.7
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.73,3.96
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,12.29,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,20.9,6.47
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,39.5,23.48
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,71.57,43.77
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,106.56,67.18
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,152.33,101.54
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,185.73,134.07
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,207.96,156.03
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,265.41,200.81
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,334.51,254.95
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,383.99,293.95
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,434.62,332.87
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,509.44,390.84
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,596.69,457.33
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,645.75,492.7
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,693.2,525.26
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,738.37,554.75
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,782.48,583.07
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,821.18,607.28
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,857.74,629.77
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,890.34,649.37
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,920.46,667.16
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,944.22,680.33
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,964.95,691.46
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,978.75,698.41
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,989.08,703.2
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,997.02,707.69
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,1001.7,710.19
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,1001.17,708.31
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,997.41,704.51
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,988.39,698.98
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,976.13,691.48
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,958.7,680.75
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,938.16,668.08
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,912.8,652.01
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,884.66,634.16
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,849.79,612.11
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,812.86,588.6
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,773.21,563.09
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,731.82,536.18
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,687.45,506.97
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,640.67,474.68
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,589.58,438.84
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,538.39,401.9
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,484.02,361.51
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,430.54,320.54
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,373.22,275.42
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,319.12,231.58
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,263.02,185.22
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,211.19,142.04
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,158.53,100.04
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,112.7,65.18
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,68.48,35.97
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,34.73,18.01
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.62,2.17
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,12.29,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,20.89,5.89
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,39.04,23.0
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,71.77,43.13
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,94.6,64.49
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,106.56,78.43
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,168.55,120.79
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,260.03,189.57
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,312.33,233.11
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,369.55,280.02
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,423.2,323.37
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,478.74,367.01
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,532.28,408.15
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,586.18,448.55
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,635.12,484.05
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,683.61,518.21
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,728.62,547.95
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,772.54,576.56
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,809.39,600.78
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,846.13,624.77
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,878.3,644.36
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,908.09,662.21
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,932.55,676.13
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,954.14,688.07
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,971.24,697.33
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,985.3,704.63
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,993.71,709.52
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,998.9,712.43
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,998.92,710.9
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,995.71,707.43
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,987.25,701.87
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,975.54,694.35
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,958.68,683.87
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,938.7,671.45
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,912.94,655.26
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,884.39,637.25
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,849.5,613.65
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,812.74,588.81
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,773.01,564.3
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,733.06,539.33
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,685.5,507.63
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,637.36,473.68
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,586.12,437.51
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,534.91,400.36
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,479.0,357.97
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,425.44,316.3
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,369.03,272.63
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,315.34,229.82
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,259.0,184.11
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,208.19,142.58
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,155.8,100.94
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,111.46,67.36
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,68.98,39.08
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,37.64,21.14
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,18.13,3.88
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.86,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,15.44,2.4
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,34.11,20.94
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,53.68,37.12
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,76.97,55.53
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,103.3,76.29
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,153.85,113.04
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,219.0,162.75
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,260.57,196.4
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,302.23,229.18
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,384.49,292.86
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,489.39,373.93
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,542.74,414.7
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,596.95,455.13
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,646.14,490.67
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,694.88,523.81
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,739.63,552.93
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,782.99,580.68
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,821.48,604.5
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,857.79,626.56
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,889.47,645.49
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,918.49,662.53
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,942.82,677.53
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,964.13,690.54
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,978.04,697.59
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,988.42,702.43
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,995.92,706.69
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,1000.17,708.95
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,998.69,706.13
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,994.0,701.4
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,985.12,695.62
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,973.03,687.9
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,954.42,676.4
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,932.86,663.07
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,907.46,647.26
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,879.35,629.68
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,845.31,608.13
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,809.16,585.09
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,771.47,562.05
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,729.94,536.09
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,683.19,505.06
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,635.73,471.7
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,584.61,435.86
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,533.52,398.99
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,478.3,357.19
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,425.22,315.94
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,368.94,271.9
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,315.32,228.8
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,259.5,183.49
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,208.24,141.45
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,156.82,100.73
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,111.87,66.73
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,68.98,38.06
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,36.55,19.89
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.86,2.51
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.95,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.78,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,14.46,5.65
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,23.16,13.01
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,34.27,22.19
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,45.4,31.22
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,57.01,40.54
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,68.64,49.68
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,91.22,67.35
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,113.85,84.76
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,205.21,155.22
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,304.07,229.9
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,433.39,329.65
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,591.04,448.5
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,640.51,483.38
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,689.44,517.01
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,734.03,545.67
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,778.85,574.08
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,817.6,598.94
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,854.26,622.19
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,887.0,641.61
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,917.36,659.31
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,941.95,674.2
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,963.58,687.16
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,979.68,695.5
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,992.54,701.81
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,1000.14,706.35
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,1004.46,708.94
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,1005.03,707.86
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,1002.32,704.78
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,993.34,699.31
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,981.09,691.87
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,963.67,679.82
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,943.15,665.91
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,917.26,649.99
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,888.58,632.27
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,853.81,610.52
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,817.07,587.34
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,777.41,563.3
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,735.99,537.75
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,690.34,507.82
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,642.49,474.78
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,591.38,439.14
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,540.22,402.41
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,484.54,360.5
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,429.53,318.06
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,373.13,274.05
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,319.24,230.82
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,262.6,185.03
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,210.89,142.79
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,158.53,101.4
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,112.75,66.81
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,69.2,37.91
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,36.63,19.89
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.87,2.31
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.39,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.54,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,29.66,17.45
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,46.63,31.83
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,67.59,48.97
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,89.29,66.45
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,112.52,84.76
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,136.53,103.44
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,205.66,155.78
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,288.29,218.87
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,374.91,285.21
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,484.49,368.9
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,340.51,260.42
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,155.47,114.82
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,173.76,128.42
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,192.3,141.82
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,214.97,158.16
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,237.87,174.49
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,314.75,230.24
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,390.82,283.95
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,495.8,358.39
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,607.97,435.39
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,691.78,493.72
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,774.59,550.38
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,706.79,500.33
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,631.1,445.37
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,708.88,500.04
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,790.85,555.55
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,791.4,553.9
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,790.56,551.91
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,738.15,516.34
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,681.6,478.05
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,812.08,574.61
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,920.58,648.76
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,894.58,631.71
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,866.06,614.0
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,834.98,594.62
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,801.39,573.53
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,761.45,549.07
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,720.02,523.35
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,673.67,492.57
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,626.8,460.02
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,576.16,425.23
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,525.74,389.6
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,367.9,273.08
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,238.53,176.19
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,287.7,212.71
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,309.68,224.51
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,253.37,179.56
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,203.34,139.45
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,152.99,100.11
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,109.94,67.89
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,68.34,39.89
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,38.66,22.24
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,18.11,3.15
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.83,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.75,1.82
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,38.51,23.54
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,69.2,44.71
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,105.26,70.37
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,149.21,103.77
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,135.36,99.27
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,103.79,78.27
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,129.0,97.86
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,154.82,117.58
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,158.07,119.47
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,160.92,120.99
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,262.18,198.52
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,371.09,279.54
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,428.94,321.3
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,490.41,365.08
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,539.69,399.13
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,588.03,432.03
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,581.6,424.58
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,574.14,416.53
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,649.7,469.08
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,725.01,520.02
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,631.9,453.18
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,532.45,381.32
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,599.5,427.8
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,662.79,470.23
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,705.16,499.42
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,751.28,530.87
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,758.29,534.66
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,764.02,537.86
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,866.51,614.58
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,955.22,675.57
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,937.81,664.49
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,917.58,652.34
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,892.29,636.7
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,864.52,619.44
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,830.65,598.12
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,794.96,575.49
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,755.19,549.96
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,714.62,523.68
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,667.01,490.94
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,619.5,457.66
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,569.35,422.73
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,519.66,387.2
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,463.3,344.98
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,408.98,303.49
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,353.93,261.16
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,302.25,220.54
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,246.58,177.02
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,198.47,139.51
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,150.16,102.57
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,109.11,72.23
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,70.4,45.33
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,40.71,24.99
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,21.23,4.31
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,17.9,0.49
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,38.83,23.87
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,70.54,46.52
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,105.3,70.5
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,150.97,104.47
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,195.7,140.17
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,247.24,181.96
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,298.43,223.61
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,356.09,270.13
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,409.99,313.26
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,465.26,356.48
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,518.03,396.99
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,572.86,438.14
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,622.86,474.57
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,672.9,510.2
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,718.43,541.02
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,762.54,569.02
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,802.51,595.72
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,840.82,621.11
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,874.0,641.71
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,904.98,660.7
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,930.3,676.75
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,952.93,691.01
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,966.62,698.11
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,976.97,703.09
