Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,984.63,707.62
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,989.28,710.27
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,988.9,708.22
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,985.52,704.35
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,976.18,697.92
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,963.87,689.68
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,946.75,677.21
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,926.88,663.09
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,900.59,646.22
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,871.91,627.8
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,840.09,607.27
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,807.33,586.07
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,766.64,560.58
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,724.67,533.39
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,677.93,500.88
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,630.77,467.51
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,579.16,431.12
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,528.11,394.24
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,473.16,353.61
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,420.26,313.46
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,362.85,268.95
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,310.04,227.03
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,254.49,182.8
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,204.76,143.03
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,154.48,103.87
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,112.5,72.55
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,71.52,44.45
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,42.06,25.43
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,20.72,3.57
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,10.81,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,19.43,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,36.02,21.32
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,69.09,42.4
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,105.42,66.54
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,154.07,102.86
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,164.07,119.42
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,152.91,116.27
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,202.02,153.95
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,257.15,196.15
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,311.18,237.63
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,372.02,283.92
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,468.89,359.14
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,587.25,449.58
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,637.19,485.61
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,686.67,520.57
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,732.16,550.46
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,776.57,579.16
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,813.4,602.03
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,850.15,624.6
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,882.72,644.3
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,912.9,662.26
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,937.27,677.39
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,958.71,690.6
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,886.7,638.85
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,794.85,566.95
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,905.46,650.46
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,1004.61,716.06
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,900.04,643.57
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,782.39,554.39
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,890.71,637.19
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,980.57,697.57
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,963.63,685.06
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,943.5,671.17
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,917.08,654.39
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,887.85,635.81
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,855.04,615.1
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,819.78,592.67
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,779.47,567.9
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,737.34,541.57
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,690.1,510.23
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,642.77,477.71
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,591.71,441.71
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,540.51,404.58
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,483.86,361.65
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,428.11,318.32
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,371.67,273.94
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,317.66,230.27
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,260.39,183.68
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,208.31,140.91
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,156.05,99.09
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,110.93,64.75
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,66.84,35.54
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,34.15,17.79
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.7,0.49
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,17.66,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,30.69,16.75
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,65.33,36.49
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,104.62,61.85
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,155.09,99.17
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,204.62,140.12
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,259.83,186.38
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,314.9,232.56
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,375.85,282.66
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,430.73,327.25
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,487.14,371.74
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,541.13,412.41
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,595.61,452.14
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,645.6,488.09
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,694.81,521.18
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,740.1,550.63
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,783.89,578.66
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,823.04,603.2
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,860.0,626.01
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,891.88,645.25
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,921.02,662.56
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,945.83,678.11
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,967.57,691.69
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,977.69,696.25
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,983.77,698.32
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,991.83,703.28
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,996.68,706.26
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,996.36,704.8
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,992.87,701.44
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,983.73,695.77
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,971.43,688.17
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,953.59,677.07
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,932.78,664.11
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,907.66,648.11
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,879.83,630.37
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,846.62,609.26
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,808.69,584.9
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,768.44,559.82
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,726.67,533.42
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,679.5,501.47
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,632.0,467.78
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,580.79,431.67
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,529.83,394.82
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,474.02,353.38
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,420.47,312.56
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,364.68,269.12
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,311.91,227.02
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,254.97,181.52
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,204.95,141.3
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,153.79,101.26
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,110.27,68.71
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,69.65,41.44
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,38.89,22.5
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,18.48,1.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.68,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,28.31,17.12
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,65.03,34.32
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,105.45,60.94
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,155.6,99.05
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,206.33,141.19
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,262.73,188.65
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,317.54,234.61
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,376.63,282.82
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,432.04,327.47
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,489.11,372.01
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,542.68,412.74
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,596.46,452.41
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,646.64,488.12
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,695.19,520.84
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,739.99,548.18
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,783.14,573.78
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,822.01,597.22
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,858.77,619.09
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,890.71,637.74
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,919.9,654.47
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,944.23,669.35
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,965.57,682.35
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,981.37,690.43
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,993.92,696.5
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,1001.69,701.11
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,1006.16,703.77
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,1004.87,701.69
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,1000.32,697.71
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,991.06,692.34
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,978.55,685.06
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,960.47,674.44
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,939.4,661.95
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,913.47,647.73
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,884.81,631.62
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,851.15,610.75
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,815.36,588.33
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,777.66,565.64
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,735.92,539.86
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,689.14,509.08
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,641.54,475.92
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,590.03,439.61
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,538.54,402.34
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,482.5,359.93
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,428.33,317.89
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,371.87,273.69
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,318.06,230.43
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,260.98,184.31
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,209.06,141.95
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,156.6,100.36
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,110.87,65.85
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,67.14,37.01
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,35.04,18.94
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.56,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,9.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.97,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,34.06,21.63
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,67.27,41.35
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,103.19,64.97
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,151.47,100.59
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,199.98,139.81
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,254.95,184.9
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,309.17,229.15
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,367.33,275.67
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,421.73,318.89
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,478.35,362.57
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,531.05,402.16
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,584.17,440.92
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,633.79,475.99
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,682.92,509.77
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,726.78,537.44
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,768.99,562.53
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,807.8,585.65
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,844.83,607.19
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,874.99,623.88
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,902.41,638.58
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,926.7,652.44
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,948.29,664.49
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,960.89,669.77
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,970.2,673.07
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,977.87,677.53
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,982.56,680.27
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,980.76,677.68
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,976.0,673.43
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,966.34,668.38
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,953.79,661.6
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,936.01,650.21
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,915.58,637.23
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,892.27,625.1
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,863.85,609.56
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,828.05,588.02
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,790.84,565.33
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,750.42,539.07
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,708.91,511.53
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,663.16,480.94
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,616.98,449.41
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,565.76,414.29
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,515.3,378.8
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,460.4,339.19
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,408.82,300.91
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,353.33,258.74
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,301.41,218.43
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,247.43,176.27
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,199.01,138.27
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,149.78,100.82
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,108.06,70.21
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,68.3,42.71
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,39.19,23.25
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,19.46,0.41
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.95,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,16.88,7.89
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,28.0,16.88
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,42.99,29.37
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,57.85,41.6
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,73.68,54.39
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,89.58,66.96
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,161.83,122.71
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,242.64,184.31
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,312.52,237.23
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,392.53,297.41
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,431.8,325.19
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,469.64,351.13
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,570.69,426.64
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,685.99,510.21
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,732.05,538.93
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,777.07,566.85
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,814.49,589.05
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,851.92,610.97
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,884.79,629.92
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,915.22,647.14
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,940.75,661.13
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,963.35,673.24
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,976.17,679.23
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,985.42,683.12
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,992.95,687.84
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,997.33,690.72
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,996.56,690.88
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,992.66,689.22
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,945.56,659.55
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,889.2,617.98
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,919.8,643.81
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,938.73,656.35
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,912.63,640.79
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,883.89,623.76
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,850.6,603.66
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,814.97,581.88
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,774.31,557.53
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,732.07,531.76
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,685.36,501.24
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,637.81,468.35
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,586.32,432.82
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,535.04,396.39
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,479.29,354.89
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,424.94,313.36
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,367.96,269.36
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,313.83,226.41
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,257.89,181.54
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,206.85,140.18
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,153.87,98.71
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,109.07,65.18
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,66.17,36.63
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,33.98,18.19
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.2,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,15.23,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,28.29,16.91
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,62.54,35.42
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,101.64,61.04
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,152.09,98.55
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,201.31,138.74
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,256.71,184.59
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,279.28,208.22
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,283.71,214.69
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,371.56,281.84
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,482.69,366.15
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,537.1,405.95
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,591.63,444.73
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,642.45,480.38
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,692.79,514.54
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,738.61,543.59
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,783.15,571.36
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,820.54,593.77
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,857.86,615.9
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,890.17,634.78
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,919.94,651.91
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,944.66,667.13
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,966.42,680.52
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,984.11,689.96
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,998.68,697.52
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,1006.07,702.12
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,1010.14,704.8
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,1009.43,703.45
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,1005.41,700.16
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,995.6,694.26
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,982.52,686.43
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,964.77,676.27
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,943.9,664.17
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,918.19,648.49
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,889.69,631.02
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,855.4,609.94
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,818.81,587.22
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,778.51,562.84
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,736.47,536.96
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,691.05,507.33
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,643.16,474.67
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,591.55,438.77
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,539.87,401.77
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,484.73,360.37
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,429.93,318.13
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,372.53,273.39
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,317.64,229.36
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,260.6,182.73
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,208.29,139.59
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,154.83,97.33
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,108.6,62.47
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,64.42,33.54
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,31.95,16.27
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,13.98,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,14.42,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.78,15.52
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,60.03,33.55
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,98.01,58.49
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,146.72,94.84
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,194.81,134.02
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,249.03,178.81
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,261.19,194.95
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,249.67,189.12
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,347.3,263.44
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,472.25,357.99
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,436.39,329.5
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,367.04,274.09
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,511.2,384.17
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,679.54,506.42
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,724.6,534.01
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,768.23,560.96
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,805.59,583.33
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,842.91,605.43
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,874.5,623.54
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,903.52,639.87
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,818.97,581.22
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,710.61,500.48
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,847.15,599.02
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,977.25,681.89
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,893.31,625.34
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,792.29,551.85
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,897.07,629.41
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,986.68,687.85
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,977.63,682.06
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,965.43,675.19
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,949.12,665.82
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,929.74,654.56
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,904.18,639.37
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,875.93,622.43
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,843.36,602.61
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,805.86,579.41
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,765.42,554.05
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,723.44,527.38
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,677.21,497.21
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,630.36,464.77
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,578.93,429.3
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,527.71,392.89
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,472.51,351.8
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,418.84,310.71
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,361.55,266.4
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,307.42,223.37
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,252.4,178.73
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,201.53,137.18
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,150.17,96.74
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,106.17,63.7
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,64.38,35.78
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,32.76,17.39
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,19.34,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,25.3,14.21
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,57.79,29.8
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,97.13,54.99
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,146.94,92.04
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,196.21,132.41
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,251.12,177.89
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,305.8,222.61
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,365.36,269.77
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,420.03,312.67
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,476.32,355.32
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,530.15,395.07
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,584.3,433.85
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,634.27,468.88
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,683.54,501.36
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,728.83,530.41
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,772.74,558.24
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,812.72,582.89
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,850.56,605.96
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,883.26,625.9
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,913.32,644.09
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,938.69,660.3
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,961.02,674.65
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,977.31,683.86
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,990.24,691.05
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,998.29,696.72
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,1002.97,700.4
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,1002.27,699.35
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,998.21,696.3
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,989.79,691.52
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,978.03,684.75
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,960.09,674.39
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,939.03,662.08
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,913.97,648.32
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,886.03,632.61
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,852.41,611.75
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,816.47,589.24
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,776.12,564.6
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,733.95,538.41
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,634.36,467.93
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,543.46,400.09
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,497.41,368.55
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,451.38,336.09
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,444.21,331.64
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,421.05,313.47
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,332.93,246.39
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,262.39,192.98
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,217.03,157.13
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,173.88,122.47
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,143.7,94.55
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,106.22,61.22
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,62.42,32.54
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,30.61,15.54
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.62,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.86,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,13.59,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,25.08,13.89
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,58.16,31.93
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,96.29,56.33
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,146.14,93.07
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,195.37,133.15
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,250.71,178.8
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,304.99,223.18
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,363.8,269.95
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,419.28,313.66
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,475.68,356.68
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,529.76,396.69
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,584.54,435.93
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,634.56,470.91
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,684.03,503.98
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,729.15,532.71
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,774.13,561.01
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,813.07,585.02
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,849.92,607.5
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,883.07,627.43
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,913.68,645.65
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,862.76,611.57
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,788.46,555.67
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,890.3,628.98
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,982.79,687.05
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,991.01,691.6
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,996.02,694.88
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,995.83,693.88
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,992.42,691.01
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,861.27,605.09
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,716.14,501.2
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,837.71,592.28
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,932.27,656.65
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,907.11,640.55
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,879.26,623.49
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,842.09,600.74
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,800.9,575.13
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,760.64,550.68
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,718.96,524.91
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,644.65,472.15
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,575.5,422.16
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,542.37,400.48
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,506.06,375.44
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,446.55,331.27
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,391.9,289.88
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,335.73,247.13
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,282.92,206.02
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,232.84,166.51
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,187.42,130.41
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,145.27,96.3
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,105.37,64.9
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,64.14,37.08
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,34.28,18.85
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.86,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,15.73,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,22.81,12.01
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,57.58,29.56
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,97.38,54.78
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,147.87,92.17
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,198.56,133.78
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,255.09,180.81
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,310.34,226.4
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,370.27,274.3
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,425.52,317.67
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,482.39,360.49
