Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,536.94,399.05
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,591.94,435.98
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,641.94,469.87
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,691.59,501.37
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,737.25,529.23
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,781.35,555.67
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,820.99,580.94
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,858.48,604.75
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,891.44,624.36
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,921.69,642.18
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,947.13,657.5
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,969.52,670.99
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,986.33,680.58
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,999.8,688.19
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,1007.9,693.62
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,1012.61,697.13
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,1011.93,695.99
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,1007.87,692.91
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,999.43,688.34
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,987.64,681.81
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,970.99,672.69
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,951.02,661.53
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,925.21,646.38
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,896.5,629.38
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,862.68,609.02
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,826.34,586.89
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,786.29,563.1
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,744.32,537.72
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,697.51,507.6
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,649.5,475.93
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,597.54,440.08
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,545.4,403.03
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,489.96,361.75
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,435.35,319.89
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,377.24,274.79
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,321.37,230.06
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,262.83,182.21
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,209.39,137.96
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,154.87,94.67
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,107.26,58.78
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,61.47,29.34
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,26.9,12.27
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.37,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,21.21,10.6
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,55.87,27.36
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,96.47,53.0
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,147.03,90.45
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,197.7,131.89
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,254.01,178.51
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,309.81,224.2
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,368.19,270.5
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,424.17,314.44
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,481.71,358.04
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,535.92,398.05
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,590.31,436.97
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,641.09,472.22
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,691.14,504.7
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,737.3,533.52
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,782.0,561.0
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,821.68,584.57
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,859.13,606.46
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,892.32,625.43
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,922.82,642.6
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,948.11,657.82
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,970.29,671.18
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,985.93,679.16
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,998.08,685.09
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,1006.22,690.13
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,1010.96,693.23
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,1010.78,692.01
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,1007.2,688.85
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,998.73,684.3
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,986.88,677.79
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,969.25,667.8
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,948.41,655.89
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,923.08,640.87
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,894.83,624.03
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,859.17,602.7
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,821.53,579.95
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,781.18,556.16
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,739.0,530.82
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,692.57,501.17
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,645.88,470.21
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,593.86,434.74
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,541.7,398.07
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,486.01,356.93
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,431.36,315.37
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,372.56,270.16
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,316.94,226.03
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,259.61,179.93
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,206.77,136.86
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,152.81,94.33
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,106.04,59.31
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,61.35,30.53
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,27.79,13.21
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,13.76,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,22.41,11.31
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,54.96,28.78
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,94.56,54.35
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,143.72,90.83
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,193.18,131.03
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,248.73,176.8
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,302.68,220.92
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,360.96,267.22
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,416.14,310.63
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,473.83,354.44
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,528.45,393.87
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,584.06,432.53
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,634.56,467.39
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,684.56,500.33
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,729.94,528.42
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,775.34,556.11
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,815.48,579.99
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,853.54,602.27
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,886.8,622.02
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,917.57,640.12
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,942.94,655.8
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,965.27,669.67
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,982.49,679.02
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,996.44,686.43
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,1005.05,691.75
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,1010.28,695.13
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,1010.11,694.22
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,1006.54,691.36
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,997.59,686.42
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,985.27,679.53
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,968.19,669.76
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,947.91,658.05
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,921.68,642.34
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,892.57,624.83
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,856.58,602.86
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,818.67,579.53
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,778.09,555.45
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,735.74,529.85
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,690.05,500.7
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,641.83,468.55
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,590.18,433.14
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,538.41,396.55
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,482.62,355.18
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,427.9,313.43
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,369.85,268.69
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,315.02,225.08
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,257.58,178.84
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,204.72,135.73
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,150.83,93.08
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,104.2,58.14
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,59.86,29.66
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,26.6,14.64
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.08,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,12.78,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,22.45,11.17
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,54.38,29.15
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,93.0,54.09
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,142.52,90.86
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,191.39,130.63
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,246.55,176.24
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,300.83,220.82
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,359.8,268.0
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,414.88,311.6
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,472.52,355.64
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,526.95,395.15
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,582.48,433.93
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,632.84,468.55
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,682.71,501.17
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,727.68,528.85
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,772.64,556.06
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,812.2,579.29
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,849.65,600.88
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,882.46,619.67
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,912.69,636.72
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,937.83,651.88
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,959.97,665.25
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,976.13,674.03
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,988.94,680.84
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,996.9,685.37
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,1001.55,688.02
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,1000.86,686.54
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,996.86,683.18
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,987.59,677.77
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,975.06,670.49
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,956.91,660.24
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,935.69,648.14
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,910.12,632.98
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,881.78,616.08
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,845.53,594.09
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,810.33,572.68
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,769.33,548.46
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,726.74,522.86
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,678.99,492.31
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,630.66,459.3
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,578.77,423.98
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,526.69,387.46
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,470.97,346.5
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,417.13,305.78
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,360.07,262.21
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,305.92,219.61
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,249.03,174.07
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,197.68,132.69
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,145.53,92.11
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,101.7,59.68
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,59.42,32.09
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,28.21,15.73
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.88,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,27.01,14.24
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,50.13,32.27
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,81.96,56.27
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,118.78,84.72
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,155.24,112.58
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,199.21,147.14
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,258.51,193.5
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,326.28,245.83
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,376.95,285.11
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,430.63,325.75
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,481.72,363.07
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,535.51,401.3
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,583.53,433.93
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,633.5,466.81
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,681.16,497.68
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,730.09,528.44
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,769.52,552.96
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,807.63,575.97
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,844.74,596.56
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,878.59,614.79
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,903.29,629.6
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,925.44,642.87
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,948.45,655.31
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,969.02,666.15
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,978.16,672.32
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,984.15,676.76
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,985.42,677.49
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,977.88,672.89
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,969.46,668.84
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,963.09,666.1
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,941.39,652.49
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,921.79,640.31
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,900.11,629.45
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,871.44,614.02
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,741.13,527.67
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,619.84,440.66
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,622.54,446.93
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,622.07,450.14
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,622.93,454.5
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,612.65,450.42
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,349.11,260.48
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,113.23,81.05
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,117.53,85.01
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,121.77,88.77
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,63.8,44.39
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.79,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.82,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.88,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,25.84,13.23
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,52.02,32.42
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,87.9,58.17
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,131.33,91.04
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,136.57,100.47
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,128.87,97.97
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,142.84,108.97
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,155.95,118.88
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,227.99,174.56
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,308.56,236.02
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,350.37,266.69
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,393.51,297.9
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,506.86,384.1
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,635.11,478.67
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,680.43,509.15
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,725.93,539.67
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,764.94,565.8
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,802.67,590.74
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,836.45,611.0
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,868.68,630.03
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,893.77,645.53
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,916.45,659.51
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,936.19,670.27
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,950.12,677.33
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,777.21,558.31
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,580.34,415.48
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,520.97,375.13
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,461.35,333.25
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,536.71,387.42
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,615.99,442.57
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,772.69,559.01
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,906.01,652.26
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,768.01,556.07
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,630.48,455.85
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,497.74,363.38
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,366.43,268.66
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,489.41,362.84
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,598.98,443.8
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,615.6,459.32
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,614.72,462.25
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,553.42,417.86
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,495.06,375.06
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,428.36,324.82
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,368.34,278.85
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,319.04,240.71
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,270.88,202.37
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,233.59,170.15
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,192.44,133.71
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,141.36,92.99
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,97.93,60.05
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,56.93,32.1
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,26.03,14.31
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,26.16,13.23
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,53.18,34.19
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,84.5,57.82
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,119.89,85.45
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,157.11,113.78
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,202.38,149.23
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,232.68,175.28
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,256.65,194.96
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,293.82,223.28
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,330.86,250.63
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,373.68,281.75
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,417.63,312.99
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,400.3,298.16
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,372.96,275.92
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,457.58,336.85
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,544.55,397.32
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,542.25,393.9
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,536.75,388.74
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,434.68,316.56
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,328.89,239.91
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,475.08,345.86
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,625.21,449.59
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,775.68,556.91
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,922.81,658.18
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,931.26,662.6
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,937.13,666.57
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,937.91,668.21
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,936.03,668.2
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,926.52,662.53
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,914.46,655.3
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,897.9,645.3
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,878.89,633.7
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,853.04,618.37
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,825.25,601.62
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,799.11,585.49
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,769.7,566.95
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,544.67,405.14
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,332.88,245.84
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,285.31,211.8
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,236.86,176.16
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,340.49,257.22
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,426.39,322.19
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,414.31,313.04
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,390.79,294.52
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,336.56,252.13
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,286.09,212.05
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,233.07,169.46
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,184.84,130.64
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,136.64,93.52
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,96.13,63.47
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,58.86,37.1
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,29.8,16.96
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.9,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,23.69,10.99
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,43.56,28.01
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,69.49,48.03
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,100.03,71.89
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,132.63,98.09
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,167.92,126.51
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,214.5,163.0
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,267.46,204.31
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,307.3,235.09
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,347.16,265.06
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,411.46,313.28
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,482.58,365.62
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,570.09,431.02
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,667.85,502.21
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,617.21,458.57
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,536.23,393.23
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,682.12,502.73
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,838.96,610.27
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,869.36,626.82
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,900.48,644.69
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,925.35,660.11
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,947.35,673.78
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,965.37,683.59
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,980.32,691.53
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,988.64,696.8
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,993.7,700.19
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,862.04,613.2
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,710.74,503.95
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,786.86,559.36
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,858.34,609.47
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,610.18,440.24
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,358.16,259.21
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,540.93,395.08
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,709.99,515.15
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,771.4,564.37
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,806.77,592.17
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,450.47,341.98
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,110.48,79.62
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,342.4,260.69
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,551.68,414.88
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,532.82,402.59
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,506.39,384.73
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,379.52,288.33
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,274.33,207.8
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,239.19,181.34
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,204.49,154.47
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,169.61,127.04
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,136.12,100.32
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,103.73,74.54
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,73.73,50.79
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,48.08,31.14
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,26.0,13.82
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,13.76,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,23.32,10.39
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,49.96,28.4
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,86.48,52.69
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,132.97,87.23
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,145.87,105.62
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,139.27,106.1
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,226.69,171.13
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,343.6,260.86
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,397.82,304.67
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,454.54,349.51
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,464.55,355.91
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,455.69,346.71
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,550.97,419.12
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,661.93,500.5
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,583.17,436.75
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,471.97,348.81
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,459.05,338.78
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,447.46,329.14
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,558.5,408.47
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,674.36,487.66
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,702.29,504.73
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,729.76,521.81
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,785.89,558.77
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,846.67,597.45
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,823.35,578.94
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,801.89,562.29
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,803.59,563.6
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,808.33,566.49
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,811.35,567.18
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,808.86,564.56
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,760.61,531.39
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,712.96,498.78
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,810.17,572.43
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,882.28,621.87
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,844.14,598.89
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,802.17,574.16
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,761.65,549.92
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,719.67,524.22
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,674.68,495.38
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,628.3,464.21
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,576.2,427.73
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,524.18,390.28
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,469.89,350.11
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,416.43,309.3
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,358.58,264.16
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,303.7,220.19
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,247.25,174.47
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,195.28,131.88
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,142.73,90.57
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,97.26,56.62
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,54.46,28.61
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.9,11.18
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,22.92,9.61
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,50.14,28.23
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,86.7,51.8
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,134.77,86.93
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,183.73,126.47
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,238.69,171.72
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,292.57,216.42
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,351.76,264.59
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,407.05,308.76
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,464.6,353.23
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,461.2,349.26
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,433.64,325.64
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,545.27,410.03
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,676.89,505.51
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,724.23,534.65
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,770.7,563.09
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,808.41,586.72
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,846.27,610.31
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,880.28,629.92
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,911.96,647.86
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,839.65,596.98
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,742.32,523.47
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,758.15,534.76
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,773.46,544.93
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,789.22,554.32
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,803.24,562.62
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,769.91,538.99
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,730.18,511.47
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,871.04,614.88
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,985.96,689.93
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,846.5,599.16
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,702.08,495.58
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,810.51,578.91
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,891.22,634.44
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,857.38,613.06
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,821.12,590.72
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,780.14,566.2
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,737.32,540.06
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,689.54,509.01
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,640.76,476.23
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,588.95,439.86
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,536.11,401.67
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,479.46,358.83
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,424.11,315.74
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,365.89,269.72
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,309.39,223.82
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,250.92,175.89
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,197.42,131.57
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,143.15,88.42
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,96.73,53.68
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,52.81,25.77
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.26,9.61
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
