Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.45,6.82
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,48.33,25.25
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,85.95,48.3
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,136.32,84.73
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,186.88,126.3
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,243.85,174.11
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,299.15,220.85
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,360.31,271.45
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,416.67,317.35
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,474.77,363.11
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,529.3,404.86
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,584.14,445.52
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,634.54,481.71
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,684.77,515.59
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,731.55,545.85
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,776.96,574.72
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,817.02,600.6
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,854.9,624.82
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,888.48,644.96
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,919.42,663.23
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,945.23,677.81
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,967.95,690.34
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,985.91,700.09
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,1000.57,707.8
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,1008.86,713.01
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,1013.66,716.15
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,1013.45,714.77
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,1009.74,711.32
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,1000.04,705.66
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,986.9,697.94
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,968.5,686.93
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,946.92,673.92
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,920.75,657.75
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,891.65,639.67
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,854.08,615.94
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,814.95,591.06
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,773.34,565.48
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,730.0,538.34
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,683.94,508.11
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,635.48,474.51
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,582.99,437.46
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,530.5,399.3
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,473.11,355.6
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,417.7,312.25
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,359.49,266.16
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,304.16,221.16
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,246.47,173.96
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,194.21,130.86
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,140.49,88.21
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,94.94,54.21
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,51.58,26.44
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.78,9.55
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.91,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,24.37,9.38
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,50.98,31.29
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,84.76,52.59
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,134.34,87.85
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,183.06,127.17
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,240.11,174.21
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,295.7,219.84
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,358.7,270.74
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,415.06,316.36
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,473.71,362.4
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,530.34,404.87
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,588.02,446.72
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,640.29,484.09
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,692.19,519.87
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,739.88,550.52
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,784.37,578.49
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,825.25,603.64
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,864.05,627.09
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,898.61,647.47
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,930.65,666.04
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,956.7,682.01
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,979.7,696.05
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,997.53,705.65
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,1012.08,713.22
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,1020.78,718.38
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,1026.01,721.51
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,1026.28,720.14
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,1023.07,716.72
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,1013.88,711.18
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,1001.27,703.61
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,983.29,691.28
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,962.0,677.0
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,935.28,660.72
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,905.65,642.58
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,870.89,621.05
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,833.61,597.77
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,791.71,572.28
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,747.95,545.23
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,699.78,513.83
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,651.41,481.18
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,597.76,443.71
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,543.98,405.03
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,486.22,361.57
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,429.55,317.68
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,370.07,271.43
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,312.43,225.18
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,253.25,176.65
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,199.04,131.77
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,143.67,87.99
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,96.49,52.99
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,51.33,24.83
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.19,8.09
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.04,4.36
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,48.55,26.75
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,85.26,49.31
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,136.57,86.03
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,186.54,126.78
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,243.33,174.11
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,299.41,220.65
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,361.31,270.9
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,418.84,317.24
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,477.5,362.91
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,533.34,405.2
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,590.22,446.92
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,640.87,482.72
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,691.43,516.28
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,738.75,544.97
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,784.77,572.1
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,825.66,597.66
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,864.34,621.52
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,897.68,640.69
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,928.35,657.99
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,954.35,672.21
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,977.23,684.43
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,993.91,693.13
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,1007.17,699.8
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,1015.95,705.26
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,1021.23,708.7
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,1020.47,708.54
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,1016.19,706.35
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,1006.91,701.18
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,994.17,693.97
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,975.57,682.05
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,953.71,668.14
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,927.3,653.85
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,897.94,637.56
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,863.54,616.55
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,826.64,593.77
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,784.94,567.4
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,741.33,539.52
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,693.9,508.88
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,645.3,476.56
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,591.99,439.33
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,538.76,401.02
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,481.95,358.96
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,426.16,316.23
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,366.9,269.41
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,310.16,223.23
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,250.55,173.91
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,196.54,128.86
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,141.22,85.09
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,93.89,50.09
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,48.89,22.45
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,18.73,6.57
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.22,2.12
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,46.05,22.63
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,84.7,46.18
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,135.73,83.18
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,186.81,124.9
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,244.44,172.95
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,300.75,219.79
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,362.3,269.55
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,419.48,315.28
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,478.52,360.86
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,533.62,402.08
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,589.21,442.26
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,640.5,477.94
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,691.69,511.16
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,738.44,539.11
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,783.66,565.43
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,825.04,591.11
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,864.23,615.16
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,897.77,634.47
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,928.58,651.94
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,954.6,667.71
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,977.48,681.58
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,994.19,690.26
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,1007.45,696.91
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,1015.71,702.05
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,1020.46,705.18
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,1020.18,704.3
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,1016.38,701.37
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,1007.56,696.58
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,995.28,689.76
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,977.1,679.69
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,955.61,667.58
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,929.11,651.98
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,899.64,634.47
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,864.05,612.92
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,826.14,589.72
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,784.52,563.84
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,741.01,536.41
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,693.18,505.87
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,644.19,473.5
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,591.62,437.07
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,537.96,398.74
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,481.3,356.97
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,425.57,314.46
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,366.18,267.81
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,309.37,221.8
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,249.44,172.77
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,195.11,127.82
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,140.01,84.23
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,92.92,49.47
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,48.32,22.11
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,18.9,6.03
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.06,0.96
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,45.25,21.38
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,84.33,44.94
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,135.41,81.99
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,187.14,124.46
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,245.28,173.26
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,302.39,221.15
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,362.52,270.28
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,419.38,316.12
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,477.96,361.74
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,533.45,402.75
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,588.67,442.03
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,640.46,478.42
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,691.54,511.9
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,738.15,541.11
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,783.01,568.66
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,823.87,594.38
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,862.55,618.45
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,895.12,637.38
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,924.7,654.29
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,950.49,670.11
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,973.17,684.01
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,989.73,693.01
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,1002.86,699.95
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,1011.52,705.34
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,1016.71,708.72
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,1014.41,706.39
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,1008.66,702.06
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,998.99,696.57
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,985.94,689.07
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,966.33,677.5
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,943.71,664.08
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,917.0,647.82
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,887.48,629.73
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,852.76,608.43
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,815.77,585.49
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,774.03,560.18
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,732.45,534.64
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,685.27,503.82
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,636.9,470.58
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,583.76,433.3
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,530.61,394.96
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,435.32,323.47
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,355.58,263.13
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,336.47,247.14
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,303.55,217.89
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,245.87,170.59
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,192.41,126.31
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,137.45,83.01
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,90.65,48.62
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,46.93,21.64
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.07,4.81
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,13.6,0.54
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,45.22,21.76
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,84.62,45.97
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,135.53,83.1
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,186.74,124.84
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,244.7,173.13
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,301.3,220.73
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,362.77,271.12
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,419.84,316.88
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,478.83,362.5
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,534.98,404.46
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,591.68,445.32
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,644.47,482.04
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,695.38,515.35
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,742.0,544.06
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,787.1,571.18
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,828.35,596.85
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,867.42,620.87
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,900.91,639.82
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,931.65,656.87
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,957.07,672.31
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,979.34,685.85
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,994.53,693.65
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,1006.18,699.38
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,1014.29,704.49
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,1018.94,707.61
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,1017.11,705.87
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,1011.82,702.13
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,1001.61,696.51
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,988.02,688.9
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,969.22,678.47
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,947.28,666.08
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,919.89,651.22
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,889.69,634.43
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,850.95,610.63
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,813.6,587.56
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,771.31,560.95
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,727.45,532.97
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,678.53,501.06
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,628.92,466.55
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,575.92,429.64
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,522.97,391.61
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,465.78,348.53
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,410.15,305.41
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,351.53,259.37
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,296.14,214.65
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,238.59,167.37
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,185.98,123.91
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,132.73,82.26
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,87.6,49.3
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,46.06,23.05
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.76,4.29
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.72,0.21
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,43.2,22.0
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,80.19,45.33
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,129.12,80.95
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,178.01,120.39
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,234.03,166.66
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,288.96,212.54
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,348.7,261.42
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,404.16,305.94
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,461.85,350.73
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,517.5,392.7
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,573.86,433.88
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,625.27,470.07
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,676.29,504.53
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,723.87,533.58
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,768.08,559.74
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,808.82,584.26
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,847.56,607.15
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,880.95,626.32
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,911.72,643.65
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,937.29,658.93
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,959.86,672.37
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,976.89,681.33
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,990.64,688.35
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,999.06,693.22
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,1004.1,696.14
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,1003.23,694.49
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,998.98,690.91
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,989.38,685.23
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,976.46,677.63
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,957.88,666.95
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,936.24,654.4
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,909.72,638.17
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,880.44,620.2
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,845.17,598.64
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,810.51,577.38
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,768.43,551.99
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,724.72,525.2
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,676.26,493.95
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,627.01,460.13
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,573.95,423.42
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,521.1,385.75
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,464.25,343.41
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,409.08,301.1
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,349.91,255.19
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,293.97,210.51
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,236.18,163.57
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,183.79,120.83
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,130.41,79.71
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,85.29,47.22
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,43.91,21.57
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,17.99,2.71
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.58,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,43.06,22.9
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,78.96,45.46
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,127.68,80.4
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,177.64,120.58
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,234.12,167.1
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,288.93,212.28
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,349.41,261.06
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,405.75,306.08
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,464.38,351.34
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,520.27,392.46
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,576.99,432.64
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,629.18,468.7
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,680.98,502.88
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,728.02,531.75
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,771.77,557.8
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,812.38,581.58
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,850.92,603.63
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,884.84,622.41
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,916.2,639.35
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,941.98,654.88
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,964.74,668.6
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,982.35,677.81
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,996.69,685.1
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,1004.7,690.07
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,1009.27,693.11
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,1008.88,692.24
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,1005.03,689.39
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,995.24,684.06
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,982.06,676.78
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,963.6,666.68
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,941.95,654.59
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,915.82,639.04
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,886.81,621.67
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,849.6,599.27
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,810.55,575.52
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,768.37,550.39
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,726.44,525.06
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,677.97,493.85
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,628.69,460.24
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,575.37,423.53
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,522.19,385.75
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,464.66,342.9
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,408.93,300.14
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,349.91,254.31
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,294.04,209.65
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,235.69,162.35
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,182.93,119.4
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,129.24,78.11
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,84.42,46.01
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,42.41,20.24
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.22,0.94
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.67,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,43.34,24.36
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,77.47,46.57
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,124.6,80.5
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,172.36,118.48
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,227.64,163.47
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,282.67,208.19
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,342.86,256.23
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,398.37,300.29
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,456.49,344.95
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,511.9,385.52
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,568.86,425.71
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,620.05,461.29
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,671.1,495.7
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,718.06,525.6
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,763.97,553.82
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,804.85,578.25
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,843.85,601.15
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,877.05,620.04
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,903.62,634.59
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,929.46,650.35
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,952.42,664.32
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,970.85,674.14
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,986.24,682.13
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,993.97,686.54
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,998.39,689.07
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,996.95,687.09
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,992.19,683.23
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,982.66,677.63
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,969.89,670.15
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,950.61,658.75
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,928.43,645.62
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,905.11,631.81
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,874.58,613.42
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,838.92,591.72
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,801.32,568.64
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,758.88,543.34
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,714.98,516.68
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,617.88,448.59
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,528.35,384.0
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,528.01,387.22
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,510.94,376.95
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,454.08,335.32
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,399.13,293.94
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,340.6,248.66
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,285.67,205.02
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,228.49,158.95
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,176.08,116.67
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,124.04,76.88
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,81.18,46.31
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,41.89,21.4
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,18.47,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.83,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,41.22,21.22
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,77.45,43.98
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,127.01,79.51
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,175.9,118.66
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,232.19,164.89
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,287.25,210.58
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,347.87,259.93
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,404.45,305.23
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,463.39,350.86
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,519.94,392.55
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,577.55,433.46
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,629.49,469.76
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,681.02,504.18
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,727.21,532.9
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,773.82,561.38
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,814.69,585.53
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,853.47,607.97
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,887.48,627.34
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,918.94,644.94
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,944.92,660.7
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,967.83,674.61
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,986.9,685.14
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,1002.78,693.76
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,1011.4,699.45
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,1016.49,703.13
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,1016.02,702.03
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,1012.0,698.87
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,1002.46,693.56
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,989.44,686.21
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,971.04,675.89
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,949.34,663.52
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,922.62,647.68
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,892.94,629.92
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,857.78,608.55
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,820.16,585.42
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,777.78,559.93
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,733.55,532.83
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,685.22,501.6
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,635.82,468.45
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,582.87,431.41
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,528.81,392.48
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,470.84,348.78
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,414.21,304.81
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,354.7,258.03
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,297.26,211.54
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,237.47,162.8
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,183.21,118.3
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,127.98,75.18
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,81.65,41.94
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,38.94,16.79
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,14.97,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.87,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,41.08,21.2
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,77.59,44.52
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,126.05,79.5
