Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,41.04,28.14
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,47.33,33.11
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,65.74,47.88
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,84.16,62.47
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,89.51,66.34
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,94.87,70.21
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,111.92,83.39
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,129.02,96.47
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,158.69,119.3
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,188.7,142.15
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,212.69,160.16
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,236.9,178.2
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,228.46,171.17
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,219.97,164.25
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,236.51,176.5
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,253.08,188.67
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,266.19,198.26
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,279.28,207.85
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,353.32,262.15
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,422.7,311.82
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,367.17,271.41
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,306.22,227.08
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,230.24,171.03
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,154.82,114.3
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,124.88,91.57
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,95.1,68.67
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,116.01,84.94
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,136.93,101.1
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,140.76,104.15
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,144.6,107.27
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,180.48,135.28
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,216.12,162.91
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,150.22,112.65
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,85.17,62.21
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,60.92,43.37
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,36.72,24.17
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,66.71,48.53
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,96.76,72.76
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,82.68,61.64
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,68.63,50.49
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,115.18,83.75
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,141.91,97.76
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,93.71,61.06
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,55.37,33.59
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,22.41,6.56
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.6,1.96
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,21.71,11.97
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,32.82,21.52
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,46.37,32.98
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,59.92,44.29
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,42.49,29.72
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,25.1,15.19
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,64.28,47.23
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,103.6,78.66
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,143.32,109.8
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,183.54,140.73
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,215.87,165.36
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,248.83,190.2
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,301.56,229.39
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,352.34,266.26
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,386.71,290.51
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,421.59,314.64
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,411.32,304.87
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,400.22,294.74
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,399.55,293.0
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,398.59,290.87
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,470.27,339.59
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,542.63,385.9
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,596.18,424.35
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,642.64,458.35
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,625.4,447.92
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,607.53,437.09
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,642.95,464.55
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,676.69,490.45
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,554.66,406.23
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,429.03,316.96
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,398.72,296.26
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,368.66,275.01
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,377.34,282.47
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,385.16,289.17
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,374.21,282.44
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,362.59,275.21
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,286.78,218.56
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,211.25,161.11
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,242.18,186.17
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,267.24,206.1
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,239.5,184.93
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,211.6,163.39
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,180.31,139.04
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,149.63,114.67
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,118.87,89.77
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,89.61,65.86
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,62.83,44.3
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,38.7,24.75
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,19.23,4.01
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.32,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,20.28,8.57
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,42.13,27.93
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,64.88,46.8
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,90.66,67.74
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,118.2,90.01
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,63.87,46.44
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.75,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,82.38,61.23
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,158.82,121.34
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,134.76,101.72
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,110.45,82.14
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,199.05,151.02
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,293.53,222.42
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,362.44,273.3
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,434.17,325.26
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,542.11,405.0
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,657.45,487.73
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,693.7,512.14
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,729.71,536.66
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,756.56,554.75
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,782.65,572.3
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,687.86,502.34
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,574.93,419.24
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,529.85,387.36
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,484.11,354.38
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,660.52,483.88
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,821.04,596.64
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,772.77,561.21
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,724.42,526.78
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,836.35,613.62
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,923.38,674.36
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,807.68,595.16
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,688.07,506.19
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,672.33,497.53
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,653.68,486.13
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,662.1,495.5
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,656.47,494.55
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,635.04,481.59
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,601.13,459.01
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,546.52,418.71
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,492.34,377.72
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,432.3,330.56
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,374.86,284.25
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,314.33,235.08
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,258.02,188.2
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,199.12,139.18
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,146.83,96.17
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,94.98,56.83
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,54.65,29.08
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,18.05,1.16
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,31.75,13.92
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,65.55,37.85
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,112.74,71.82
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,113.69,81.05
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,92.68,70.13
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,67.19,49.28
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,41.53,28.24
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,192.31,148.97
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,358.59,279.08
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,454.96,354.68
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,570.56,444.13
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,623.31,482.8
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,675.83,520.48
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,725.68,553.76
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,774.97,586.08
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,813.66,611.76
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,852.94,637.72
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,888.15,659.65
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,920.95,679.82
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,946.62,695.87
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,969.15,709.84
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,986.49,719.27
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,1000.42,726.5
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,1008.32,731.38
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,1012.69,734.09
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,1011.48,733.3
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,1006.7,730.32
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,995.9,723.16
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,981.63,713.87
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,962.06,701.53
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,939.25,687.13
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,910.94,668.77
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,879.74,648.48
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,840.98,623.02
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,803.34,598.25
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,758.86,568.33
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,712.81,537.13
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,660.61,500.93
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,608.13,462.58
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,552.26,421.42
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,496.91,379.57
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,436.47,332.78
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,378.62,286.67
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,317.52,236.91
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,260.7,189.54
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,200.66,139.94
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,147.39,96.41
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,94.53,56.46
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,53.71,28.48
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,17.65,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,13.27,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,31.47,11.53
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,68.94,36.0
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,121.02,73.13
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,173.16,115.75
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,233.4,166.57
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,291.97,216.81
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,356.62,271.16
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,415.68,320.66
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,476.8,370.33
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,534.5,415.36
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,592.06,458.9
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,645.61,498.01
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,698.45,533.82
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,746.21,564.97
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,792.34,594.5
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,834.09,621.83
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,873.48,647.35
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,907.62,667.83
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,938.82,686.2
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,964.03,701.67
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,985.88,714.97
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,1000.17,722.2
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,1010.65,727.08
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,1017.67,731.02
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,1021.05,732.75
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,1018.3,730.98
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,1011.92,727.04
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,1000.9,719.95
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,986.36,710.73
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,965.56,697.83
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,941.57,682.91
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,912.45,664.39
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,880.43,643.95
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,711.57,527.15
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,547.7,404.32
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,646.29,484.11
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,710.3,535.36
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,658.53,499.09
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,606.35,461.16
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,550.26,420.01
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,494.66,378.06
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,434.68,330.95
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,376.81,284.26
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,315.9,234.68
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,259.16,187.36
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,198.09,137.07
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,145.1,93.93
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,91.94,53.8
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,51.35,26.1
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,16.05,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,12.78,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,30.13,10.42
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,68.23,36.28
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,119.16,73.02
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,170.39,114.69
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,229.95,164.75
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,287.24,213.57
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,349.25,265.22
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,407.77,313.47
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,468.86,362.25
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,526.05,405.95
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,584.25,448.9
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,637.68,486.76
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,690.6,522.41
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,736.58,551.17
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,783.29,579.89
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,824.25,605.37
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,862.96,629.09
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,896.76,648.07
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,927.85,665.08
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,953.24,679.65
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,975.43,692.19
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,992.26,700.6
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,1005.64,706.97
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,1012.54,710.87
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,1015.82,712.72
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,1013.96,711.57
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,1008.47,708.36
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,996.93,701.55
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,981.87,692.72
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,961.93,680.94
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,938.68,667.17
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,909.03,649.36
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,876.5,629.69
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,760.5,554.13
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,644.46,470.81
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,530.28,390.73
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,420.96,311.68
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,389.44,290.2
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,357.81,267.92
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,340.13,256.32
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,319.77,242.17
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,326.25,247.44
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,319.15,240.55
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,291.3,216.32
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,254.23,182.67
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,194.43,133.48
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,141.99,90.75
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,89.55,51.42
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,48.44,23.55
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,14.42,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,27.74,10.23
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,61.74,35.48
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,108.39,69.24
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,156.36,107.41
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,212.87,153.66
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,268.28,199.45
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,327.87,247.73
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,384.13,291.93
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,443.46,336.7
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,499.24,377.43
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,556.58,417.71
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,608.99,453.39
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,661.45,487.78
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,707.0,514.98
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,752.41,540.25
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,793.49,565.61
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,832.76,589.7
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,865.24,610.35
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,895.11,629.47
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,830.06,586.18
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,745.93,526.43
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,866.5,612.74
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,974.9,680.87
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,885.4,622.82
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,776.5,546.76
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,794.38,561.77
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,810.45,574.35
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,893.6,635.69
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,958.42,678.31
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,938.8,667.06
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,916.13,654.72
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,886.77,637.98
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,854.79,619.36
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,819.38,598.23
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,781.55,575.18
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,736.97,546.87
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,691.02,517.23
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,563.13,424.05
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,452.07,340.65
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,402.17,305.17
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,353.98,269.87
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,297.55,227.53
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,247.52,189.3
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,208.44,158.7
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,170.61,128.38
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,132.39,97.28
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,96.71,68.18
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,64.08,42.5
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,35.71,20.16
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,27.07,8.8
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,62.41,34.72
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,109.85,68.94
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,154.07,105.33
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,203.3,146.7
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,243.13,181.95
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,274.74,208.86
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,352.69,268.24
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,447.16,338.19
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,502.88,377.31
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,559.94,415.69
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,612.18,452.72
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,663.61,488.51
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,710.33,518.58
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,755.64,546.86
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,796.64,573.16
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,835.8,598.2
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,868.56,618.61
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,898.7,637.33
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,924.0,653.55
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,946.38,668.05
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,963.57,679.42
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,977.61,688.97
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,883.42,627.22
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,775.66,550.14
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,884.58,631.57
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,980.81,695.5
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,969.63,688.33
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,955.18,680.31
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,778.38,562.83
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,597.68,432.63
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,738.61,540.17
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,848.66,617.71
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,810.61,592.97
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,770.8,568.14
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,726.55,539.32
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,682.14,509.69
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,630.3,473.6
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,578.59,436.77
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,522.81,396.54
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,468.1,355.91
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,409.89,311.0
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,354.16,266.74
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,294.12,218.6
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,237.58,172.28
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,180.67,125.83
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,131.03,85.74
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,81.04,48.31
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,42.31,21.17
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,12.29,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,25.74,7.64
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,60.84,34.23
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,107.42,68.28
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,156.0,107.23
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,213.06,154.33
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,268.65,201.01
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,328.41,250.29
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,385.08,296.3
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,444.73,343.28
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,500.64,386.21
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,558.26,429.18
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,610.13,467.52
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,661.11,504.39
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,709.73,537.44
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,757.77,568.95
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,798.38,595.68
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,837.03,620.93
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,760.09,562.5
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,653.04,478.8
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,717.51,525.14
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,777.14,566.72
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,736.8,536.26
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,686.13,499.19
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,843.93,617.44
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,986.7,714.88
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,984.63,712.78
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,973.25,705.85
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,967.88,702.72
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,953.33,693.63
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,933.46,681.47
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,910.47,667.29
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,881.43,648.82
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,849.76,628.56
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,808.28,601.74
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,765.73,573.95
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,722.61,546.19
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,676.81,515.46
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,628.2,480.59
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,578.62,444.24
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,523.21,403.14
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,468.73,361.6
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,410.53,315.52
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,354.35,269.81
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,294.34,220.47
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,238.92,173.98
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,180.03,124.9
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,129.79,83.74
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,79.5,46.2
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,40.95,19.38
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,24.78,6.44
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,59.76,32.99
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,107.34,67.48
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,97.82,68.4
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,65.73,48.44
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,181.49,136.8
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,330.48,253.22
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,387.5,300.59
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,447.34,349.25
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,504.47,394.04
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,563.41,439.05
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,503.98,389.57
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,407.31,310.22
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,423.29,320.81
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,432.82,326.2
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,541.78,407.87
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,658.28,492.57
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,525.6,393.72
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,383.55,285.88
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,577.83,432.45
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,778.87,576.39
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,575.0,427.51
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,358.42,265.14
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,380.95,282.06
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,396.4,293.24
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,707.61,531.09
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,986.28,723.06
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,851.06,628.2
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,696.71,511.93
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,671.75,495.39
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,646.29,477.84
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,768.45,574.36
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,855.1,637.81
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,693.7,522.52
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,536.67,402.21
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,494.33,372.98
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,452.8,343.53
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,537.28,412.9
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,585.47,452.69
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,529.96,410.42
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,475.03,367.97
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,323.85,250.07
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,201.44,154.6
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,169.32,129.51
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,137.92,104.34
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,107.09,79.41
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,77.93,55.66
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,51.21,34.34
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,27.74,14.45
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,24.41,5.28
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,59.52,32.06
