Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,107.09,66.5
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,125.85,89.43
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,125.6,95.1
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,171.6,131.64
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,221.8,171.31
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,287.11,222.34
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,359.38,278.21
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,393.87,303.78
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,425.41,326.35
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,535.69,412.16
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,663.88,508.99
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,711.22,539.97
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,757.51,570.16
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,721.39,540.61
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,661.48,491.33
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,647.89,479.85
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,623.64,460.65
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,571.01,421.53
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,508.16,374.86
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,558.45,410.71
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,616.44,450.84
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,716.53,523.42
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,809.37,589.39
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,606.78,446.15
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,404.41,297.62
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,558.63,412.23
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,709.18,518.97
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,672.53,492.99
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,642.47,472.33
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,505.46,374.9
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,367.19,273.6
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,454.15,340.47
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,529.1,396.63
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,433.91,326.26
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,339.71,256.01
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,435.39,331.95
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,507.77,387.55
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,464.81,355.87
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,419.68,322.15
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,343.16,262.89
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,274.02,208.97
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,227.31,171.86
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,183.42,136.29
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,138.67,99.83
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,98.29,67.22
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,60.55,38.28
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,29.9,14.04
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.41,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.61,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,27.04,15.75
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,43.43,29.67
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,63.26,46.25
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,83.18,62.67
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,146.94,112.5
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,221.72,170.99
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,237.79,183.64
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,246.66,189.94
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,310.67,238.72
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,377.15,288.39
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,507.49,388.29
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,655.7,497.78
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,615.58,462.18
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,546.25,406.02
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,515.16,381.87
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,472.59,349.05
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,393.79,290.96
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,307.14,226.38
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,524.14,386.67
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,741.89,537.6
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,855.77,619.78
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,964.83,692.78
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,611.46,453.14
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,223.18,163.41
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,277.3,204.31
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,331.59,243.86
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,544.5,400.4
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,746.72,540.96
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,649.09,470.64
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,560.95,407.4
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,713.54,523.21
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,834.9,609.91
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,797.71,584.85
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,760.29,560.71
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,586.03,436.59
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,426.87,317.9
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,513.07,386.87
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,566.9,428.93
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,511.36,387.81
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,456.98,347.08
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,397.78,301.01
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,341.18,255.81
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,280.05,206.76
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,225.64,162.1
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,168.54,115.52
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,119.22,76.11
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,70.36,40.4
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,32.92,13.21
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,22.39,2.95
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,57.76,32.14
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,104.19,66.16
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,152.42,104.62
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,209.18,151.17
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,263.79,196.36
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,325.45,246.09
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,381.74,291.12
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,441.1,337.11
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,496.98,379.29
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,554.5,421.4
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,606.52,459.05
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,658.58,495.84
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,629.33,469.02
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,577.81,426.28
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,594.25,436.6
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,602.23,440.64
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,625.6,455.2
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,648.06,468.91
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,656.64,473.66
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,663.83,477.57
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,659.21,473.71
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,653.26,469.08
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,668.63,479.68
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,683.2,489.64
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,726.27,520.09
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,760.45,544.39
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,807.89,578.77
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,857.75,614.08
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,825.34,592.81
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,791.51,571.1
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,664.03,482.22
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,543.63,396.14
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,567.56,416.22
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,591.28,435.01
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,591.06,437.95
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,588.31,438.81
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,390.52,294.27
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,207.21,154.85
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,196.92,148.25
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,186.3,140.85
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,162.95,123.19
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,140.13,105.77
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,116.7,87.82
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,93.92,70.08
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,72.0,52.55
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,50.18,34.75
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,31.85,19.49
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,13.5,2.88
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,26.56,15.36
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,44.39,30.54
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,66.66,49.1
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,89.06,67.43
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,115.88,88.75
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,143.97,110.76
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,150.56,115.69
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,156.28,119.75
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,221.34,170.06
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,288.07,220.36
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,263.84,200.36
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,233.5,175.96
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,216.74,162.51
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,199.67,148.85
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,329.04,245.52
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,459.05,337.94
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,559.92,407.91
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,665.33,478.41
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,783.46,560.99
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,904.18,642.24
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,920.26,649.26
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,933.66,655.79
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,844.69,594.5
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,747.59,527.03
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,712.13,504.6
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,683.2,485.48
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,592.25,423.62
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,495.07,356.41
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,698.22,504.09
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,869.79,621.08
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,839.31,602.06
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,806.83,583.34
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,692.26,504.53
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,585.4,428.93
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,557.41,411.6
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,527.54,392.01
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,548.55,410.82
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,551.76,415.66
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,496.01,375.18
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,441.77,334.98
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,381.6,288.65
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,326.13,244.66
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,267.19,197.55
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,213.52,153.85
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,157.42,108.83
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,109.61,71.26
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,63.18,36.97
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,27.62,8.65
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,21.25,0.56
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,55.31,31.25
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,101.13,64.99
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,148.7,102.91
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,204.83,148.95
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,259.55,194.12
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,322.09,244.65
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,378.57,289.88
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,438.25,336.13
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,494.5,378.45
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,552.85,420.91
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,605.55,458.53
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,658.34,495.09
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,706.12,526.37
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,751.73,554.24
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,792.09,579.64
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,830.6,603.61
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,864.59,623.21
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,896.22,641.12
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,920.59,655.6
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,942.02,668.31
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,861.1,613.83
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,763.55,543.02
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,866.6,618.4
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,964.38,684.13
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,622.78,454.99
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,259.85,189.03
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,430.09,314.6
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,601.64,433.71
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,753.78,545.02
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,881.84,634.88
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,851.49,615.18
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,818.92,595.31
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,781.86,572.59
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,742.85,548.1
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,618.7,460.13
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,507.22,378.77
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,538.67,406.16
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,550.52,417.54
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,494.25,376.3
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,439.53,335.33
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,378.64,287.95
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,323.09,243.49
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,264.47,196.24
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,211.19,152.57
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,153.9,106.62
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,104.96,68.36
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,59.97,35.05
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,24.83,5.72
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,18.7,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,52.56,30.35
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,96.46,63.05
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,143.81,100.46
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,198.78,145.04
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,252.26,189.11
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,311.59,237.34
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,366.87,281.67
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,425.65,327.59
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,480.49,369.43
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,539.37,413.09
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,590.74,450.75
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,642.52,487.9
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,689.72,520.04
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,736.4,551.08
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,777.28,578.3
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,816.65,603.74
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,850.32,623.92
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,881.9,642.55
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,907.02,658.13
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,929.44,672.01
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,944.64,679.89
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,960.86,688.52
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,967.91,692.72
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,971.73,695.04
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,970.14,694.05
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,965.25,691.11
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,836.34,603.77
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,702.9,507.03
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,619.79,450.1
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,545.67,397.77
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,703.94,518.43
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,830.22,609.5
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,790.34,583.0
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,747.19,555.15
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,701.52,525.36
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,655.0,493.95
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,520.94,394.54
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,400.92,303.54
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,433.23,330.77
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,440.41,336.85
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,381.16,290.02
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,323.24,243.41
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,263.57,195.05
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,209.45,150.48
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,153.03,104.83
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,105.11,67.07
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,58.74,33.25
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,23.8,2.97
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,21.33,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,57.21,29.24
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,107.53,65.12
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,157.96,105.86
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,217.63,155.85
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,198.81,150.39
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,147.63,113.74
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,231.05,179.31
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,327.83,254.44
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,329.15,254.31
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,322.38,247.41
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,369.86,282.43
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,415.08,315.06
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,443.57,334.83
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,472.22,354.52
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,495.74,370.33
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,518.1,385.18
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,626.56,463.91
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,734.41,539.68
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,688.75,504.27
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,630.94,461.02
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,726.08,529.46
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,821.85,595.89
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,913.65,664.43
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,991.56,714.88
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,666.94,494.61
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,303.79,222.66
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,652.19,487.87
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,949.42,690.74
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,926.11,673.89
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,899.9,657.36
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,800.64,591.37
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,694.4,513.59
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,635.42,472.32
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,578.86,431.95
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,482.04,362.24
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,397.15,299.7
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,368.4,279.33
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,339.23,258.16
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,305.62,233.7
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,272.01,208.73
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,237.0,181.77
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,202.3,154.53
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,220.97,165.6
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,216.91,154.54
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,157.88,105.7
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,107.28,65.39
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,58.12,30.57
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,22.9,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.9,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.58,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,29.88,17.61
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,48.27,33.42
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,71.33,52.41
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,95.15,71.79
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,145.49,111.23
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,203.87,157.12
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,239.55,185.07
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,275.73,212.82
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,408.5,317.1
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,566.85,438.43
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,619.38,477.15
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,671.53,514.65
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,720.26,546.86
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,765.34,576.03
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,806.22,602.94
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,844.9,628.14
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,804.94,596.95
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,734.39,539.41
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,849.33,626.01
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,953.65,695.06
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,969.17,702.93
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,981.19,709.2
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,987.63,713.12
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,990.47,714.85
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,764.55,560.89
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,509.94,371.48
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,532.14,388.93
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,560.83,409.77
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,751.19,555.09
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,905.26,663.12
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,634.85,475.07
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,361.62,268.03
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,572.8,432.97
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,742.61,559.33
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,631.42,476.61
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,531.21,401.0
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,547.88,417.0
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,546.19,418.05
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,489.58,375.57
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,434.57,333.38
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,374.06,285.34
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,315.59,237.92
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,255.42,188.94
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,201.37,144.36
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,143.99,98.53
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,96.48,61.98
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,52.49,29.92
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,20.25,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,19.71,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,52.86,28.97
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,98.5,62.19
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,146.41,100.07
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,204.22,147.58
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,260.64,194.96
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,321.89,245.68
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,321.04,248.0
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,294.16,227.2
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,327.54,252.32
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,360.12,276.06
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,500.68,385.95
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,660.32,506.66
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,707.31,538.11
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,754.51,568.95
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,610.44,460.34
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,422.47,314.39
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,527.13,391.48
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,629.34,463.84
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,789.85,583.67
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,945.32,690.06
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,959.73,696.62
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,976.62,705.84
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,844.42,614.7
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,685.23,496.31
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,843.44,615.61
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,974.6,704.81
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,832.19,606.84
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,673.39,489.51
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,653.98,477.35
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,633.8,463.92
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,752.87,556.02
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,840.08,619.04
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,798.08,590.82
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,754.81,562.36
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,708.62,531.43
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,661.31,498.76
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,609.07,461.2
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,556.03,422.25
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,498.62,379.65
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,442.59,336.88
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,380.59,287.88
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,322.53,240.88
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,260.93,190.97
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,204.25,144.38
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,145.64,97.57
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,97.37,60.43
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,50.31,27.63
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,20.58,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,17.49,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,50.0,28.81
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,94.75,62.1
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,143.04,99.89
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,200.61,146.49
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,256.75,192.66
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,323.44,247.04
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,381.52,294.22
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,443.19,342.87
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,503.01,388.98
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,566.16,436.3
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,619.6,475.9
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,671.95,513.86
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,721.96,547.4
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,771.55,579.41
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,813.53,606.88
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,853.48,632.77
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,883.94,651.05
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,916.03,670.37
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,941.09,686.02
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,962.98,699.65
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,978.16,707.54
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,989.89,713.3
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,996.6,717.37
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,999.76,719.3
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,995.39,715.37
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,987.48,709.33
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,975.08,701.69
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,959.27,691.96
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,936.44,677.74
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,910.59,661.59
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,883.25,644.24
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,848.6,622.0
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,808.33,596.1
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,766.13,568.7
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,719.36,538.78
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,671.4,507.21
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,616.62,467.73
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,562.7,427.99
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,504.11,384.38
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,446.85,340.52
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,384.31,290.87
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,325.51,243.01
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,262.83,192.3
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,206.25,145.67
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,145.68,97.06
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,97.17,59.7
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,50.09,26.14
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,17.13,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.37,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,47.42,27.84
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,90.47,60.61
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,136.25,96.29
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,191.62,140.84
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,248.56,187.25
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,312.79,239.4
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,369.0,284.89
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,429.09,332.24
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,489.38,378.65
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,551.35,425.16
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,604.66,464.75
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,658.24,503.68
