Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,708.24,538.48
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,756.7,569.95
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,798.03,596.0
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,837.5,620.48
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,873.5,642.34
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,907.4,662.6
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,931.99,677.68
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,953.51,690.8
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,969.29,700.5
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,987.49,711.9
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,994.19,715.92
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,997.28,717.82
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,993.76,714.14
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,986.63,708.33
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,973.49,699.92
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,956.88,689.42
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,935.04,675.88
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,910.01,660.32
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,879.2,640.7
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,845.63,619.24
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,804.79,593.01
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,765.16,567.43
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,718.45,537.61
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,670.43,506.43
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,616.92,467.97
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,563.24,428.41
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,504.82,384.83
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,447.18,340.56
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,385.64,292.11
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,327.18,244.63
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,264.03,192.63
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,206.7,144.59
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,146.94,96.04
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,97.31,57.39
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,48.41,22.99
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,17.41,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.48,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.96,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.93,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.89,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.86,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.82,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.79,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.75,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,159.88,122.62
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,326.03,248.63
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,417.94,317.58
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,524.89,396.29
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,563.17,423.45
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,601.66,450.96
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,410.99,311.13
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,192.61,143.63
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,410.26,309.2
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,625.64,462.92
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,783.99,579.84
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,936.8,684.34
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,952.65,692.33
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,971.37,703.43
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,977.37,707.36
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,979.85,709.24
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,921.97,671.86
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,849.9,618.38
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,905.91,663.48
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,942.44,687.96
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,774.04,571.35
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,596.83,438.79
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,662.85,490.83
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,719.07,533.92
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,746.12,557.85
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,753.99,565.42
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,707.04,534.77
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,658.81,503.08
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,508.85,390.08
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,376.73,288.01
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,423.23,326.46
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,437.89,337.6
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,375.26,286.94
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,316.63,238.55
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,255.06,187.56
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,199.3,140.57
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,139.97,92.25
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,90.78,54.06
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,45.02,21.12
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,14.9,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,16.04,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,50.51,26.08
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,98.29,61.33
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,148.08,101.48
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,208.93,152.21
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,265.39,200.03
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,327.55,251.31
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,386.0,298.82
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,447.62,347.01
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,504.27,389.07
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,562.08,430.15
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,615.49,467.57
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,667.83,503.02
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,715.62,533.62
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,762.19,562.34
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,803.35,588.12
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,842.51,612.36
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,876.25,631.65
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,907.38,649.12
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,931.86,663.58
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,953.24,676.18
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,970.39,685.51
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,990.03,696.47
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,997.14,700.46
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,1000.58,702.45
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,997.76,701.41
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,991.23,698.26
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,977.71,690.27
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,960.65,680.23
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,939.08,666.7
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,914.17,651.12
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,883.04,632.35
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,849.05,611.7
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,807.32,586.29
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,763.98,559.5
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,719.94,532.57
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,671.53,502.15
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,618.48,465.38
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,564.9,426.96
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,506.15,383.74
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,448.4,339.84
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,386.45,290.88
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,327.01,242.37
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,263.9,190.83
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,206.34,142.73
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,145.93,93.42
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,95.29,53.9
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,45.75,18.99
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,14.38,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,18.91,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,52.57,25.64
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,103.31,62.41
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,154.65,103.41
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,215.75,153.83
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,272.83,201.83
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,335.02,252.77
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,394.01,300.53
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,455.85,348.99
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,512.91,391.67
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,570.23,433.08
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,623.59,471.39
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,676.65,508.36
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,598.05,446.0
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,481.95,355.88
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,661.62,490.26
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,846.48,615.08
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,879.62,632.99
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,910.05,650.55
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,854.0,612.9
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,769.3,550.87
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,884.04,632.81
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,982.45,693.63
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,987.83,695.78
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,989.64,696.8
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,985.0,694.54
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,976.83,690.25
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,963.16,682.11
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,946.13,671.99
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,922.28,658.12
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,895.51,642.4
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,868.14,625.81
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,833.49,604.41
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,792.31,578.58
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,749.44,551.41
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,702.53,522.21
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,654.5,490.86
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,600.3,452.5
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,545.54,412.78
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,487.24,369.83
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,430.43,326.63
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,368.32,277.6
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,309.97,230.28
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,248.1,179.94
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,191.32,133.09
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,132.35,86.21
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,84.46,49.88
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,40.09,16.92
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,11.32,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,16.41,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,48.61,24.47
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,95.99,58.96
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,145.37,97.9
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,205.88,147.26
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,245.53,183.02
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,282.02,214.68
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,332.44,254.8
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,383.42,293.84
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,423.7,323.5
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,457.13,347.16
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,432.56,326.56
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,390.21,292.43
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,436.11,324.79
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,483.46,356.97
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,456.01,335.09
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,418.19,306.29
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,443.39,323.02
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,468.67,339.16
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,543.38,390.94
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,612.2,437.33
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,669.07,474.81
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,734.22,516.76
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,746.19,524.53
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,756.86,532.07
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,622.98,442.34
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,489.35,350.14
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,546.04,391.66
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,593.0,424.98
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,550.75,396.32
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,501.88,363.39
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,686.43,501.51
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,823.96,596.61
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,784.53,571.33
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,740.15,543.99
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,693.13,514.04
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,645.06,481.94
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,591.53,444.61
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,537.47,405.77
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,260.5,200.05
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,15.44,6.71
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,13.02,4.85
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,10.61,2.93
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,8.68,1.4
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,15.36,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,47.18,23.31
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,93.55,57.4
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,142.07,95.7
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,201.62,144.28
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,257.76,191.08
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,320.27,242.19
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,377.75,288.59
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,438.41,336.01
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,494.05,378.46
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,550.68,420.38
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,602.69,457.69
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,654.61,493.98
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,588.4,440.76
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,488.63,362.41
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,653.22,486.74
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,824.95,606.38
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,856.65,624.55
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,885.68,641.99
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,537.74,402.96
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,147.04,106.57
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,563.09,425.11
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,961.19,693.56
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,703.31,515.32
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,415.84,302.96
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,534.73,389.78
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,644.23,466.07
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,636.4,460.5
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,627.66,455.0
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,444.72,326.12
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,254.22,186.52
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,557.84,419.98
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,813.64,601.15
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,637.77,475.07
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,470.61,349.7
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,450.45,336.89
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,428.52,321.97
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,497.82,377.62
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,534.13,406.66
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,476.21,362.88
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,419.82,319.4
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,360.39,271.86
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,303.53,225.05
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,241.41,174.27
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,185.59,127.96
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,128.21,81.63
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,80.54,44.99
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,29.41,7.84
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,10.55,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,41.42,21.68
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,80.56,52.52
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,126.78,88.92
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,180.83,132.34
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,232.69,174.37
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,292.78,221.98
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,347.18,264.39
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,405.27,308.35
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,459.55,347.58
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,516.21,387.15
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,566.77,423.38
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,618.05,459.46
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,662.63,489.63
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,708.78,520.28
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,612.8,449.55
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,501.6,366.46
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,673.64,492.34
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,847.94,612.39
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,871.19,625.94
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,892.0,639.28
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,905.17,646.66
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,915.47,652.28
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,920.69,655.84
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,923.04,657.69
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,917.69,654.59
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,909.53,649.82
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,657.54,476.9
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,391.62,284.22
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,617.19,452.64
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,823.59,596.68
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,790.38,573.49
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,757.23,551.99
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,730.96,536.33
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,699.08,516.5
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,651.96,485.3
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,604.55,453.22
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,550.92,415.29
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,499.96,378.3
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,443.29,336.34
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,388.91,295.02
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,331.55,250.06
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,277.16,206.31
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,218.26,158.97
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,165.86,116.54
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,111.89,73.79
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,67.74,40.0
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,27.48,6.53
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,13.43,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,45.64,21.51
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,92.29,56.1
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,141.72,94.98
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,202.3,143.94
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,258.27,189.37
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,320.24,237.73
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,377.9,283.07
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,438.78,329.41
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,494.73,370.79
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,551.8,411.69
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,604.76,447.63
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,657.68,482.36
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,703.23,510.54
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,748.79,537.46
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,789.64,561.98
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,828.51,585.03
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,714.51,505.81
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,567.74,400.48
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,754.08,532.57
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,935.66,646.05
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,949.38,651.01
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,965.73,659.92
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,971.73,664.06
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,974.19,666.35
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,969.64,665.5
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,961.57,662.63
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,948.12,655.75
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,931.31,646.92
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,909.21,634.86
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,883.98,620.86
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,851.83,603.02
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,820.92,585.74
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,779.54,561.33
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,736.5,535.41
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,689.28,505.81
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,640.96,474.0
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,587.38,436.93
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,534.25,399.03
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,475.88,356.5
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,419.01,313.63
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,357.66,265.48
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,299.63,218.56
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,236.96,168.14
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,180.77,122.18
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,122.66,76.22
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,75.26,40.61
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,26.78,2.76
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,14.14,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,46.88,20.81
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,95.99,57.1
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,146.19,97.01
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,206.36,146.52
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,263.07,193.93
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,325.21,244.29
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,383.78,290.5
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,445.34,336.63
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,501.42,375.47
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,558.23,412.08
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,610.07,447.29
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,662.29,481.74
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,708.62,510.08
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,753.29,536.8
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,793.19,562.01
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,831.02,585.86
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,863.05,604.82
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,892.22,621.98
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,916.06,636.37
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,936.82,648.99
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,951.18,657.84
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,962.14,664.81
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,967.51,667.77
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,969.4,668.81
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,964.74,666.26
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,956.63,661.71
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,943.24,654.67
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,926.56,645.7
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,902.8,632.38
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,876.07,617.21
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,746.44,533.86
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,621.95,447.01
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,682.73,495.57
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,722.42,527.04
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,674.15,494.88
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,625.15,461.61
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,571.82,424.74
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,518.8,386.99
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,459.81,344.13
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,402.79,301.34
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,342.33,254.16
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,285.67,208.69
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,222.94,158.77
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,168.67,114.94
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,112.5,71.14
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,67.3,37.47
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,25.29,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,11.8,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,43.33,20.27
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,87.77,54.27
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,135.65,91.94
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,193.55,139.2
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,248.05,184.66
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,310.5,235.7
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,367.9,281.87
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,428.81,329.31
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,484.36,371.31
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,541.35,413.0
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,593.42,449.41
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,645.65,484.68
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,692.09,515.01
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,737.35,542.9
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,777.14,567.04
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,812.82,588.08
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,845.2,605.44
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,875.11,620.87
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,898.94,632.74
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,919.87,642.55
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,944.15,652.79
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,960.2,657.64
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,869.61,599.1
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,755.97,519.94
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,868.64,597.72
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,957.18,648.83
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,942.99,640.5
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,925.43,631.79
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,903.6,619.34
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,878.62,605.03
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,846.64,587.62
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,812.03,568.44
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,653.88,466.99
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,499.8,359.58
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,512.41,372.97
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,511.77,375.59
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,508.23,375.3
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,491.22,364.7
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,454.58,338.77
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,411.61,306.74
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,350.08,258.79
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,292.0,212.11
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,229.76,161.9
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,174.25,116.49
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,115.96,70.99
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,68.66,35.86
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,24.09,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,12.23,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,44.3,18.79
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,94.54,55.99
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,145.14,95.95
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,206.31,146.17
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,264.42,194.82
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,329.11,247.79
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,387.96,295.5
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,449.78,343.79
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,506.62,386.06
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,564.81,427.58
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,618.24,465.54
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,671.29,501.67
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,718.86,530.86
