Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,765.02,558.39
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,802.1,579.72
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,840.21,601.44
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,873.07,619.93
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,903.17,636.54
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,926.62,651.31
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,946.81,664.18
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,962.47,672.97
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,974.68,679.72
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,979.55,682.96
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,980.77,684.14
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,976.36,682.47
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,968.32,678.67
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,954.32,670.79
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,936.86,660.85
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,913.16,647.38
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,886.29,631.86
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,853.83,612.27
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,818.7,590.83
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,777.79,565.35
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,734.89,538.27
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,689.85,510.21
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,640.65,478.13
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,586.27,439.35
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,531.87,399.5
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,472.26,355.12
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,414.32,310.56
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,351.89,261.3
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,292.99,213.33
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,230.04,162.02
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,173.93,115.69
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,114.51,69.03
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,67.23,33.87
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,22.73,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,12.66,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,45.52,18.49
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,96.46,56.34
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,148.1,97.2
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,210.3,148.24
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,269.03,197.3
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,334.2,250.31
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,393.88,298.2
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,456.13,346.14
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,514.4,389.29
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,573.76,431.39
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,627.39,468.79
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,680.53,504.17
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,725.41,531.99
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,771.23,560.07
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,812.23,585.77
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,850.94,609.84
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,883.53,629.13
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,913.2,646.53
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,937.41,660.76
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,958.3,672.99
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,972.85,680.55
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,983.8,686.04
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,988.65,688.75
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,989.79,689.38
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,984.82,685.01
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,976.17,678.59
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,961.96,670.31
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,944.25,659.99
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,920.79,646.68
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,894.13,631.36
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,860.78,610.85
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,824.72,588.58
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,782.18,562.37
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,735.14,532.94
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,686.34,502.96
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,636.55,470.37
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,581.29,431.66
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,526.88,392.46
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,467.04,348.57
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,408.94,304.53
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,346.02,255.06
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,287.05,207.36
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,223.81,156.68
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,167.71,111.19
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,108.96,65.93
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,62.05,31.26
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,21.39,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,7.42,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,38.82,16.55
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,83.64,52.22
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,132.01,89.9
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,190.02,136.38
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,245.92,181.91
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,309.29,232.78
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,310.85,236.59
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,295.15,225.01
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,412.49,314.11
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,546.66,412.25
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,599.92,448.79
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,653.44,485.1
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,703.82,518.64
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,754.18,550.44
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,793.41,575.12
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,832.84,599.87
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,868.98,621.09
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,903.06,640.84
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,798.74,570.67
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,673.85,480.91
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,831.6,594.74
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,979.17,688.62
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,984.84,691.57
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,986.89,693.8
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,887.41,629.73
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,768.09,545.16
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,869.11,620.1
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,942.23,668.01
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,918.91,653.59
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,892.43,637.96
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,859.41,618.03
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,827.59,598.8
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,786.88,573.47
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,744.02,546.45
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,695.0,515.68
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,644.84,482.38
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,590.3,443.43
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,535.6,403.27
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,475.56,358.5
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,416.49,312.98
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,353.24,262.9
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,293.49,214.02
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,229.36,161.45
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,172.2,114.12
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,111.74,66.79
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,63.53,30.46
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,21.65,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,10.54,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,42.96,16.48
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,92.02,54.94
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,143.94,96.32
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,205.6,147.1
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,262.6,194.96
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,324.78,245.57
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,383.7,292.59
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,445.88,340.4
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,502.29,382.28
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,559.49,423.21
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,613.19,461.25
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,666.8,498.22
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,712.42,528.6
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,758.03,557.76
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,798.53,583.64
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,836.95,607.99
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,868.69,626.61
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,897.65,643.36
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,921.18,657.93
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,941.59,670.62
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,952.18,676.25
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,959.19,679.79
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,963.55,682.76
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,964.48,683.72
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,957.88,679.07
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,947.95,672.46
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,932.02,663.14
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,912.95,651.9
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,886.74,636.39
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,857.97,619.17
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,827.29,601.52
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,791.45,580.22
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,744.08,549.67
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,696.59,517.24
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,647.51,484.32
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,598.14,450.37
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,542.9,410.48
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,486.81,369.05
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,381.94,290.26
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,289.23,219.63
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,242.09,182.74
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,196.19,146.25
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,151.26,110.62
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,110.21,77.8
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,69.86,46.17
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,34.72,18.17
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,16.38,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,33.88,11.93
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,83.97,51.14
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,132.04,88.82
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,190.98,136.87
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,250.25,186.22
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,317.3,241.61
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,321.7,248.53
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,299.67,231.99
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,418.25,325.0
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,556.12,430.48
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,608.53,469.38
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,660.61,507.4
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,708.62,539.17
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,752.3,567.44
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,792.25,592.58
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,829.98,615.9
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,862.89,635.96
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,893.05,654.07
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,916.14,668.53
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,935.97,680.91
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,946.93,686.16
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,954.17,689.14
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,728.21,534.31
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,466.61,340.0
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,386.21,283.22
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,299.37,219.96
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,476.49,351.81
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,635.52,465.44
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,766.13,563.62
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,866.11,633.48
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,707.89,524.08
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,551.19,408.02
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,649.3,486.31
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,713.3,536.42
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,665.22,504.31
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,616.21,469.86
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,514.73,393.25
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,424.28,323.91
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,413.21,316.41
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,390.5,297.78
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,328.5,247.11
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,270.56,198.68
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,208.05,146.98
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,153.26,101.65
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,95.48,56.92
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,51.52,23.32
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,18.62,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,32.96,10.75
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,81.83,49.69
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,129.77,87.45
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,188.52,135.69
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,245.29,183.59
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,307.73,235.61
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,305.08,236.86
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,275.83,214.34
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,318.04,246.82
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,361.46,279.43
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,496.44,384.57
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,647.64,498.32
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,574.11,437.53
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,466.28,350.96
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,639.03,484.18
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,818.81,612.24
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,652.65,488.91
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,443.09,327.63
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,533.67,394.66
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,618.41,455.24
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,627.76,460.86
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,636.53,466.45
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,578.95,424.01
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,511.72,374.64
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,742.55,548.61
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,935.51,681.98
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,920.72,671.0
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,907.93,662.9
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,883.53,647.4
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,856.28,630.08
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,822.95,609.85
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,787.25,587.83
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,738.23,555.16
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,688.17,520.62
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,639.24,485.87
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,589.94,450.16
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,535.28,409.79
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,481.76,369.34
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,422.61,324.14
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,364.27,278.41
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,303.02,229.47
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,247.07,183.73
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,187.56,135.14
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,136.07,93.26
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,82.13,51.41
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,40.71,18.5
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,16.93,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,13.51,1.98
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,27.04,15.81
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,45.55,31.43
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,64.15,47.0
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,84.78,63.98
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,105.46,80.69
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,148.79,115.27
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,197.94,154.06
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,257.28,200.22
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,325.83,252.59
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,403.72,312.3
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,494.62,380.32
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,530.54,404.66
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,565.6,428.18
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,577.72,435.04
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,586.76,439.72
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,659.54,492.11
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,743.04,550.07
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,707.53,521.81
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,674.39,495.69
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,660.96,485.91
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,654.22,480.47
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,646.02,474.15
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,636.83,467.21
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,664.41,487.7
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,698.81,512.33
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,607.1,446.75
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,525.2,387.51
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,462.61,343.24
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,409.05,304.61
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,412.87,308.36
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,415.61,311.03
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,214.02,161.83
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,21.26,11.32
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,16.42,7.57
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,11.59,3.73
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,23.18,13.15
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,34.77,22.61
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,30.42,19.21
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,26.06,15.77
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,21.71,12.24
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,17.36,8.68
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,13.5,5.48
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,9.64,2.24
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,6.26,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,16.4,7.58
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,27.99,17.58
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,39.59,27.54
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,52.17,38.18
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,64.77,48.67
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,70.09,52.97
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,75.43,57.2
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,94.52,72.7
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,113.71,88.09
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,103.78,79.71
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,93.93,71.47
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,94.91,71.93
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,95.9,72.4
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,124.83,95.45
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,153.94,118.42
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,197.13,152.16
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,240.82,185.77
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,249.53,192.24
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,258.22,198.78
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,256.85,197.21
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,255.44,195.67
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,242.97,186.01
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,230.48,176.36
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,246.42,188.71
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,262.35,200.98
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,253.2,194.01
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,244.06,187.1
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,210.61,161.05
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,177.45,135.14
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,187.16,143.28
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,196.85,151.39
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,220.97,170.7
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,244.81,189.74
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,185.02,143.1
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,126.5,96.85
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,197.4,154.71
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,262.2,206.51
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,229.82,181.3
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,197.89,156.17
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,164.82,129.34
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,132.93,103.07
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,101.57,77.16
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,72.03,52.57
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,44.88,29.83
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,19.32,5.73
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.83,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,21.85,4.86
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,46.51,30.62
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,79.14,57.77
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,114.07,87.02
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,150.75,117.76
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,190.19,150.44
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,145.16,114.45
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,94.14,72.27
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,106.89,82.3
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,119.67,92.16
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,218.56,171.42
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,319.62,250.07
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,343.8,267.21
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,368.11,284.45
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,474.92,366.47
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,588.86,450.92
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,612.06,464.43
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,633.58,477.06
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,673.35,505.24
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,713.18,533.02
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,646.16,483.0
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,584.57,436.72
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,590.7,441.48
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,596.13,445.38
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,577.32,431.73
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,558.02,417.88
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,506.15,380.53
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,463.13,349.23
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,460.66,348.35
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,457.51,346.8
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,502.0,381.57
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,534.61,407.14
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,535.75,409.5
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,526.3,404.32
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,468.73,361.58
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,408.78,316.82
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,325.25,253.05
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,244.8,190.61
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,215.28,168.26
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,186.08,145.53
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,233.23,180.82
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,252.37,188.84
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,190.78,136.81
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,136.56,91.48
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,82.18,48.66
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,38.75,10.08
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,14.07,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,32.81,5.41
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,88.9,51.45
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,140.93,93.73
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,204.05,146.94
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,262.99,198.31
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,328.21,253.95
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,387.94,303.34
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,450.2,352.67
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,507.72,396.36
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,566.29,438.89
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,620.27,477.12
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,673.75,513.14
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,718.14,540.71
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,763.67,568.5
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,804.16,593.49
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,842.32,616.61
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,874.23,634.16
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,903.22,649.64
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,926.37,663.3
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,946.16,674.93
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,961.54,683.31
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,973.38,689.62
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,977.6,691.96
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,978.05,692.19
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,972.79,688.43
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,963.79,682.52
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,948.79,673.66
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,930.24,662.73
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,905.3,647.84
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,877.1,630.92
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,844.35,611.05
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,808.85,589.29
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,767.49,563.47
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,723.89,535.9
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,675.57,504.34
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,625.99,470.32
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,572.83,432.27
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,517.14,391.22
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,457.05,345.78
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,398.39,299.76
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,334.75,248.62
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,274.63,198.53
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,209.64,144.32
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,152.11,96.2
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,91.64,49.55
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,43.85,6.37
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,13.29,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,33.77,3.89
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,93.99,53.77
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,148.0,98.43
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,213.12,154.39
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,273.89,208.18
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,340.45,265.78
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,401.73,318.44
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,465.72,371.57
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,524.65,419.27
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,584.48,466.19
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,636.96,505.7
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,690.71,543.89
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,739.25,575.4
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,786.16,605.19
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,827.12,632.67
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,865.56,658.2
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,898.56,678.5
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,928.46,696.57
