Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,952.83,712.19
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,973.68,725.53
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,987.29,732.92
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,997.07,737.89
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,1001.31,740.51
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,1001.68,740.73
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,996.76,736.14
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,987.99,729.19
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,972.49,719.09
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,953.33,706.68
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,928.72,690.96
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,900.72,672.99
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,866.55,651.85
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,829.53,628.6
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,786.69,599.86
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,741.84,569.47
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,691.72,534.84
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,642.62,499.06
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,585.32,455.8
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,527.85,411.21
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,465.58,362.57
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,404.87,313.41
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,339.09,258.31
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,277.64,205.27
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,210.92,148.38
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,152.25,98.36
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,90.04,49.5
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,41.28,1.4
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,12.74,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,34.04,2.14
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,95.23,54.39
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,149.52,99.55
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,215.06,156.16
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,276.35,210.82
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,343.14,269.06
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,404.8,321.41
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,469.15,373.65
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,528.12,418.68
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,587.73,461.79
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,642.56,501.51
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,694.03,536.8
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,742.22,567.67
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,788.62,596.73
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,829.05,621.89
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,866.94,645.04
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,899.03,662.83
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,927.96,678.39
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,951.68,691.77
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,971.88,702.93
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,986.38,709.16
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,997.14,713.14
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,1000.83,715.16
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,1000.65,715.0
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,994.56,710.89
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,984.63,704.57
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,968.67,695.13
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,949.07,683.55
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,923.97,668.78
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,895.52,651.76
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,860.95,631.21
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,823.57,608.62
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,780.74,582.07
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,735.76,553.66
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,685.26,521.53
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,633.53,486.43
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,578.79,446.24
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,521.66,403.04
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,459.83,355.13
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,399.61,306.72
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,334.13,252.22
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,272.56,199.41
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,206.55,143.72
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,148.46,94.68
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,86.54,46.38
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,38.02,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,11.4,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,13.5,5.23
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,22.67,13.29
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,31.85,21.22
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,42.01,29.81
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,52.17,38.23
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,45.4,32.42
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,38.63,26.63
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,181.28,142.82
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,331.78,258.06
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,361.26,278.5
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,389.98,298.96
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,370.2,282.19
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,352.28,266.79
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,282.67,214.27
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,207.0,156.35
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,303.15,228.82
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,396.57,296.04
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,586.92,435.38
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,775.44,564.2
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,732.82,530.15
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,694.68,501.34
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,612.31,443.9
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,528.65,384.74
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,592.3,430.95
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,645.59,468.21
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,694.43,503.11
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,737.93,534.07
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,811.54,588.55
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,860.76,620.28
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,729.77,535.85
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,594.69,440.74
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,457.79,343.98
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,331.16,250.2
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,172.43,131.07
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,21.25,11.52
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,99.42,74.59
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,179.17,137.58
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,156.81,120.39
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,134.91,103.54
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,111.7,85.34
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,89.21,67.39
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,67.49,49.68
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,45.79,31.6
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,28.14,16.21
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,30.31,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,80.09,47.3
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,130.66,88.21
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,193.72,140.39
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,252.47,190.02
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,317.64,243.6
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,377.29,291.88
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,440.45,341.16
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,498.27,384.76
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,557.32,427.7
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,611.56,466.68
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,665.76,504.62
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,711.26,535.41
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,756.96,564.73
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,798.19,591.28
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,837.35,616.32
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,869.06,635.1
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,897.95,652.03
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,921.36,666.71
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,941.6,679.49
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,961.11,690.57
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,983.34,703.42
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,987.27,705.5
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,987.4,705.55
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,980.78,700.81
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,970.41,693.9
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,954.59,684.44
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,935.21,672.86
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,909.66,657.95
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,880.92,640.96
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,846.0,619.34
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,808.4,595.84
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,763.17,567.39
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,719.63,539.71
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,668.65,506.68
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,616.74,470.62
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,559.62,428.73
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,502.79,385.75
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,441.04,337.95
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,380.79,289.73
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,315.5,235.86
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,254.95,184.59
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,189.55,130.52
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,133.17,84.15
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,74.35,39.01
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,28.8,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,29.17,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,76.5,44.9
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,125.77,84.39
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,187.68,135.27
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,245.22,183.85
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,309.27,236.75
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,367.88,285.3
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,430.1,335.36
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,488.82,380.83
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,549.69,426.52
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,602.89,465.19
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,654.59,501.76
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,701.93,533.78
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,747.99,563.37
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,788.23,588.56
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,826.37,612.09
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,859.08,632.2
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,889.19,650.54
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,912.16,665.07
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,931.92,677.63
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,943.63,685.08
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,951.78,690.42
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,955.94,693.35
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,956.56,694.16
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,951.0,689.75
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,941.91,683.22
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,925.74,673.2
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,906.27,661.16
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,880.69,645.51
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,852.12,627.87
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,817.97,606.09
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,781.41,582.58
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,737.97,554.38
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,692.97,524.76
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,644.38,490.27
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,593.66,453.39
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,536.91,411.33
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,480.97,368.72
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,419.53,320.98
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,360.65,273.83
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,296.72,221.79
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,237.93,172.73
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,174.86,120.98
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,120.43,76.79
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,65.88,34.64
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,22.94,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,26.49,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,65.18,38.99
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,113.06,76.95
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,170.66,123.8
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,192.89,146.45
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,210.13,163.17
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,220.57,172.71
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,223.69,175.08
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,167.8,130.23
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,105.9,79.83
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,182.18,140.36
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,266.56,205.75
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,366.69,282.78
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,466.86,357.84
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,427.33,325.97
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,375.94,285.46
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,391.66,296.27
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,407.25,306.72
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,655.32,497.54
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,889.98,664.14
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,799.13,596.42
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,692.96,515.08
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,687.0,510.93
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,679.73,505.39
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,803.96,599.77
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,913.54,675.03
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,897.65,663.46
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,878.55,650.76
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,854.22,634.62
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,826.94,616.56
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,793.4,594.24
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,757.55,570.28
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,715.12,540.56
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,671.17,509.68
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,623.34,475.29
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,573.58,438.76
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,518.5,397.64
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,464.11,355.94
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,403.95,308.92
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,346.44,262.67
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,283.83,211.17
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,226.52,163.09
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,164.51,112.68
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,111.49,70.18
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,59.12,29.76
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,18.62,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,27.0,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,69.7,40.33
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,117.61,78.26
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,177.55,126.94
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,235.8,175.64
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,301.05,229.51
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,359.22,277.46
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,421.16,326.94
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,478.98,371.93
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,539.16,417.3
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,591.7,455.45
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,642.8,491.45
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,590.53,447.6
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,504.94,379.26
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,657.43,493.41
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,813.3,600.25
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,845.02,617.65
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,874.08,634.09
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,896.69,647.51
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,916.13,658.94
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,927.09,664.07
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,940.19,670.73
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,943.71,672.73
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,943.64,672.67
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,937.04,667.28
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,926.88,659.82
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,910.96,650.18
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,891.68,638.52
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,866.87,623.75
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,839.05,607.0
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,804.54,585.75
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,771.31,565.22
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,728.85,538.21
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,684.58,509.65
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,635.06,477.0
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,584.73,441.85
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,529.07,401.03
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,473.85,359.27
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,414.01,312.95
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,355.94,266.56
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,292.15,214.72
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,233.37,165.69
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,170.04,114.04
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,116.33,70.83
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,60.69,28.07
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,19.16,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,26.77,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,70.62,39.73
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,118.75,77.82
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,180.33,127.67
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,239.99,177.5
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,309.29,234.98
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,368.69,284.15
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,431.54,334.45
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,389.97,302.61
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,312.08,240.25
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,389.48,299.52
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,480.5,366.9
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,415.97,315.64
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,340.02,255.52
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,358.87,268.69
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,377.72,281.38
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,507.02,376.44
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,642.32,471.53
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,666.42,487.2
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,689.63,502.93
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,697.79,507.13
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,704.51,510.48
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,606.07,440.59
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,506.38,368.71
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,743.97,546.04
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,941.89,678.72
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,925.38,666.49
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,905.35,653.85
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,880.09,636.93
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,851.62,618.01
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,817.39,597.74
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,780.55,575.54
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,734.06,545.33
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,689.58,516.22
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,639.02,482.75
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,587.66,446.58
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,531.19,404.67
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,475.33,361.98
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,414.34,314.4
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,356.24,267.56
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,291.17,214.01
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,231.65,163.97
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,167.92,112.04
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,114.07,68.82
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,57.54,24.94
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,16.93,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,26.48,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,73.13,39.54
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,122.61,78.85
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,184.57,128.94
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,244.26,178.88
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,312.88,235.65
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,370.74,283.79
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,432.09,333.23
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,240.7,189.09
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.58
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,101.12,75.42
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,197.84,150.56
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,462.75,359.81
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,734.28,557.53
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,773.24,582.58
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,809.91,607.53
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,551.87,421.46
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,231.25,172.35
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,358.83,269.44
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,483.37,360.8
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,709.49,533.24
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,914.75,679.05
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,918.51,682.59
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,918.88,685.23
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,908.63,679.33
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,895.18,671.33
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,879.61,662.72
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,860.99,652.01
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,701.62,535.56
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,538.2,409.43
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,367.35,281.93
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,192.39,146.16
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,445.15,350.56
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,650.02,508.75
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,507.08,397.69
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,375.87,294.37
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,311.65,244.38
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,252.35,197.57
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,217.94,170.68
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,181.22,141.36
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,147.56,113.96
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,115.1,87.06
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,82.16,59.75
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,51.62,34.5
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,28.14,12.08
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.88,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,26.02,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,73.06,40.46
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,123.55,82.43
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,186.31,135.35
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,244.36,186.58
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,309.27,243.03
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,368.41,293.9
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,431.04,346.0
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,435.02,348.73
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,419.05,334.09
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,462.14,366.62
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,505.0,397.88
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,537.0,420.01
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,567.04,440.21
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,597.52,460.87
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,627.1,480.53
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,757.65,578.44
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,878.93,660.59
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,901.64,672.33
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,921.11,682.59
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,935.22,689.67
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,945.85,694.55
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,949.2,696.54
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,948.92,696.35
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,942.93,691.23
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,933.34,683.94
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,916.65,673.48
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,896.58,660.93
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,871.21,643.97
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,842.73,624.99
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,808.73,603.15
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,775.95,582.09
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,731.27,552.57
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,685.07,521.72
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,634.72,487.14
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,583.63,450.48
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,528.32,408.76
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,473.13,365.85
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,411.89,317.27
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,352.48,268.65
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,288.38,215.2
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,229.07,164.44
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,164.67,110.93
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,110.49,66.67
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,43.72,14.59
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,28.66,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,86.15,44.98
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,140.96,91.55
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,207.93,148.85
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,269.63,204.2
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,337.37,263.75
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,399.26,316.85
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,463.89,370.12
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,473.62,378.03
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,461.85,367.47
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,506.65,401.05
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,550.76,432.83
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,665.06,519.55
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,783.54,602.11
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,824.3,627.15
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,862.45,650.67
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,894.66,669.93
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,923.68,686.95
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,947.09,701.54
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,966.9,713.85
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,979.12,720.32
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,987.43,724.4
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,990.94,726.93
