Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,990.53,727.1
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,983.89,723.36
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,973.39,717.26
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,956.19,706.86
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,935.34,694.14
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,908.48,677.43
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,878.37,658.51
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,842.91,636.79
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,804.68,612.95
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,760.38,583.39
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,714.18,552.18
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,643.49,502.05
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,572.48,449.25
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,535.18,420.09
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,494.36,386.93
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,430.58,335.34
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,369.02,284.0
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,301.85,227.19
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,239.74,173.37
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,171.91,116.4
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,114.71,69.0
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,44.24,12.23
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,27.04,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,79.23,41.81
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,132.56,87.02
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,198.73,142.76
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,259.84,195.99
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,327.64,253.48
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,389.81,304.71
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,454.52,355.6
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,514.64,400.7
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,575.79,444.35
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,630.58,483.2
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,684.85,520.45
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,733.97,551.5
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,777.88,578.31
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,818.87,603.78
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,857.4,627.39
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,889.74,645.58
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,919.0,661.71
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,942.25,675.3
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,962.02,686.81
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,976.84,694.92
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,987.96,700.89
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,990.91,702.45
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,989.98,701.87
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,982.79,697.13
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,971.79,690.21
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,954.8,680.23
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,934.2,668.14
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,906.91,652.05
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,876.4,633.79
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,839.89,611.5
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,800.72,587.32
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,756.56,560.06
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,710.37,530.97
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,660.84,499.0
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,607.35,462.08
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,548.77,419.43
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,490.58,375.42
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,426.26,325.53
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,364.31,275.61
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,297.34,220.06
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,235.23,167.17
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,167.94,111.56
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,111.36,65.33
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,42.48,8.24
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,26.05,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,76.7,39.3
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,129.66,84.04
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,195.73,138.99
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,256.05,191.45
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,322.95,248.39
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,384.34,299.39
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,448.23,350.29
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,507.25,395.7
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,567.3,440.08
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,621.56,479.54
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,675.32,517.45
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,723.23,548.04
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,766.04,574.34
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,806.66,599.07
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,844.84,621.84
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,876.76,640.24
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,905.64,656.57
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,928.24,670.68
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,947.35,682.71
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,961.16,690.68
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,971.29,696.44
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,974.6,698.32
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,974.08,698.0
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,967.34,693.06
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,956.83,685.91
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,939.82,676.11
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,919.23,664.11
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,892.94,648.43
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,863.41,630.61
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,827.47,608.06
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,788.87,583.61
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,743.95,554.64
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,700.44,526.32
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,648.56,491.25
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,595.8,453.8
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,537.46,410.41
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,479.57,365.96
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,416.47,316.74
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,355.8,267.67
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,289.95,212.98
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,228.76,160.96
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,162.1,106.33
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,106.39,61.2
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,40.24,3.52
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,24.39,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,68.3,34.76
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,119.19,77.44
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,182.91,129.82
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,243.11,181.24
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,311.45,238.8
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,371.5,289.51
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,435.03,341.45
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,493.42,387.47
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,554.76,434.17
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,607.7,473.64
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,660.21,511.67
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,708.54,544.57
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,755.58,575.43
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,791.83,598.12
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,829.28,621.45
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,860.12,638.74
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,888.0,653.87
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,910.53,667.72
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,929.69,679.39
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,942.45,685.87
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,951.6,690.12
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,954.31,691.39
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,953.29,690.42
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,946.65,684.89
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,936.33,677.17
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,919.18,665.89
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,898.58,652.5
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,871.98,635.57
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,842.31,616.66
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,806.94,593.91
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,769.09,569.4
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,728.15,542.62
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,681.88,511.9
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,630.57,476.49
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,578.53,439.25
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,520.55,395.73
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,463.38,351.6
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,401.79,303.66
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,342.16,255.64
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,275.97,201.21
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,215.82,150.71
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,150.93,98.27
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,97.28,55.4
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,37.11,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,14.68,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,31.44,15.73
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,64.81,44.72
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,100.86,74.74
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,137.7,105.82
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,177.15,138.71
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,215.13,169.81
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,254.84,201.55
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,291.14,229.7
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,327.16,256.81
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,361.06,281.28
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,394.94,304.89
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,427.79,326.56
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,460.75,347.45
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,485.92,363.21
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,510.55,378.26
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,531.36,390.6
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,551.31,402.17
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,626.04,454.75
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,694.13,501.59
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,809.45,584.07
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,912.4,651.33
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,914.85,654.25
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,913.86,656.07
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,909.0,654.06
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,900.61,649.73
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,827.09,602.67
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,748.07,547.45
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,787.51,580.03
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,810.56,596.71
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,775.23,574.88
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,737.66,551.73
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,684.19,516.14
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,633.7,480.36
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,582.75,444.63
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,531.81,407.92
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,476.57,366.23
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,422.56,324.35
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,361.57,276.39
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,304.15,229.94
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,240.18,177.42
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,184.73,131.17
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,125.12,83.52
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,76.62,45.19
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,30.68,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,20.08,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,53.51,26.11
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,100.14,65.5
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,158.38,112.45
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,156.2,117.84
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,133.23,103.07
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,72.3,54.0
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,11.58,3.94
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,63.31,46.35
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,116.11,88.5
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,163.6,125.64
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,212.22,162.87
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,218.27,166.62
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,224.18,170.37
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,295.71,224.31
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,363.56,273.99
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,542.54,408.11
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,724.08,536.33
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,719.31,529.11
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,703.63,516.26
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,815.12,596.68
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,907.53,655.46
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,910.41,656.27
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,909.81,655.9
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,903.66,652.14
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,894.05,646.32
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,877.58,636.21
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,862.78,627.34
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,837.39,610.35
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,809.07,591.58
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,774.01,569.48
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,736.67,545.73
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,693.47,517.74
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,648.79,487.93
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,598.63,453.39
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,547.99,417.45
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,492.22,375.9
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,436.54,333.12
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,375.65,285.25
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,317.93,238.39
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,253.72,185.7
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,195.98,137.42
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,133.36,87.1
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,82.31,46.38
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,31.44,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,20.21,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,54.57,25.06
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,102.87,66.37
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,163.33,115.26
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,220.79,164.1
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,285.55,218.86
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,209.26,163.51
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,91.52,69.2
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,105.32,79.92
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,119.16,90.37
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,159.04,121.5
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,199.71,152.69
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,215.06,163.86
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,230.58,175.1
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,424.41,326.45
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,625.17,475.85
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,741.51,562.12
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,852.21,637.99
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,667.85,502.76
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,443.73,330.22
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,418.55,311.31
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,392.87,291.41
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,516.54,383.96
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,639.78,473.15
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,593.83,438.58
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,556.5,410.58
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,587.14,434.51
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,623.44,461.83
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,730.98,545.43
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,811.4,603.54
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,776.38,579.77
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,742.67,557.5
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,697.64,527.24
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,651.38,495.48
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,600.35,459.06
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,548.86,421.33
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,491.49,377.39
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,436.28,333.9
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,374.71,284.78
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,316.35,236.83
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,252.13,183.69
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,194.42,135.17
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,131.41,84.6
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,80.6,43.95
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,29.01,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,19.86,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,52.52,23.03
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,100.73,64.8
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,160.67,112.87
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,220.04,162.55
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,288.48,219.85
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,347.48,269.57
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,410.64,321.35
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,471.08,369.97
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,534.72,419.83
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,586.35,458.84
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,639.08,497.52
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,689.26,533.12
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,738.94,566.41
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,778.59,591.61
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,811.76,611.93
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,844.19,632.03
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,873.96,650.17
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,896.16,664.14
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,914.99,675.9
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,929.23,683.57
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,939.92,688.96
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,942.43,690.12
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,941.19,688.99
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,934.31,682.84
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,923.74,674.43
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,906.9,663.09
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,886.6,649.86
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,859.89,632.79
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,830.13,613.67
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,794.96,590.64
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,757.28,565.78
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,713.67,536.63
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,671.26,508.07
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,619.35,471.29
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,566.75,432.84
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,508.89,388.63
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,451.89,343.84
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,388.88,294.18
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,328.72,245.09
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,263.86,191.03
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,204.64,140.83
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,138.92,87.8
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,85.57,44.37
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,29.64,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,18.98,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,49.97,20.5
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,98.9,63.78
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,159.2,112.24
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,217.04,160.46
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,286.74,218.4
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,345.48,267.93
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,408.35,319.53
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,469.8,368.9
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,534.84,419.78
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,586.36,458.82
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,638.87,497.49
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,688.05,532.54
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,736.6,565.27
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,772.33,588.0
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,809.38,611.42
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,841.6,631.46
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,871.09,649.51
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,892.65,663.13
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,910.86,674.55
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,922.9,680.8
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,931.34,684.74
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,934.22,686.2
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,933.4,685.36
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,926.2,679.0
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,915.38,670.42
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,898.16,659.12
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,877.54,645.66
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,850.58,628.01
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,820.62,608.36
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,785.49,584.89
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,747.91,559.8
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,706.63,532.17
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,660.19,500.41
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,608.87,463.87
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,556.98,425.9
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,499.42,381.78
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,442.81,337.19
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,381.47,288.12
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,322.36,239.44
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,256.46,184.88
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,197.04,134.89
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,132.25,83.04
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,80.11,40.41
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,27.84,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.9,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,11.57,0.88
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,25.58,14.65
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,39.66,26.6
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,56.42,40.57
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,73.19,54.33
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,89.99,67.83
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,106.81,81.1
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,181.1,140.29
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,258.0,200.45
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,326.15,253.02
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,394.07,304.54
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,486.54,374.88
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,587.84,449.92
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,618.83,470.09
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,648.24,489.0
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,749.7,563.92
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,851.14,632.18
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,872.8,645.18
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,891.3,656.55
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,904.09,663.05
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,919.01,671.08
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,921.34,671.93
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,920.06,670.6
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,912.02,665.23
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,900.46,657.7
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,790.97,583.52
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,665.95,491.39
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,581.73,430.95
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,493.35,366.36
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,520.42,388.23
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,534.66,400.31
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,501.75,377.18
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,467.85,353.23
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,483.38,367.21
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,481.38,367.3
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,430.02,327.99
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,379.82,288.87
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,325.31,246.32
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,272.65,203.87
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,216.12,157.34
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,164.71,114.41
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,109.58,70.22
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,64.03,32.01
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,23.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,13.53,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,31.24,9.28
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,70.87,45.94
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,115.31,81.79
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,160.26,118.99
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,211.5,161.39
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,272.25,211.29
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,335.64,262.79
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,378.65,296.93
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,420.43,329.1
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,429.96,335.01
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,438.46,339.39
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,566.04,438.37
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,705.97,541.55
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,653.12,498.58
