Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,576.81,437.25
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,516.76,390.36
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,450.51,338.28
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,576.4,432.95
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,689.25,515.4
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,725.42,539.91
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,753.17,558.96
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,762.98,565.81
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,770.65,571.34
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,745.7,552.0
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,719.2,531.83
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,703.1,521.9
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,678.1,505.85
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,646.85,484.17
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,614.9,461.87
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,602.58,454.61
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,593.86,449.52
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,612.01,466.15
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,620.24,474.72
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,569.84,437.97
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,519.4,400.57
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,462.83,356.83
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,407.78,313.2
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,346.54,264.2
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,289.16,217.04
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,227.62,166.04
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,172.47,119.77
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,110.41,70.44
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,61.48,29.54
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,22.52,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,4.42,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,8.68,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,21.23,11.25
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,33.8,22.11
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,49.39,35.26
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,65.15,48.38
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,81.44,61.82
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,97.76,75.1
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,57.98,42.19
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,19.31,10.25
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,65.74,48.17
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,112.93,86.16
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,153.92,118.58
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,195.54,151.05
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,292.47,227.34
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,387.63,300.56
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,487.06,377.45
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,591.04,456.02
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,641.47,494.21
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,692.47,532.62
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,706.81,542.47
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,728.16,557.29
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,822.6,631.56
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,906.97,691.79
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,901.89,688.04
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,893.26,682.31
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,876.45,670.91
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,856.4,657.31
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,633.78,491.77
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,403.82,309.91
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,399.5,308.04
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,400.8,309.9
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,319.64,247.3
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,249.01,192.09
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,420.03,332.53
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,542.77,430.38
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,488.53,386.27
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,434.39,341.54
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,372.07,289.66
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,312.87,238.96
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,249.67,184.33
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,191.97,133.72
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,126.53,79.87
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,72.94,32.14
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,25.15,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,21.69,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,65.79,14.47
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,122.91,76.0
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,192.7,135.5
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,255.33,191.86
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,325.0,253.57
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,387.43,308.87
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,452.87,364.77
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,511.03,412.52
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,571.75,460.38
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,626.54,502.4
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,680.56,542.39
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,728.53,574.73
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,774.63,604.89
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,815.13,630.48
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,852.93,653.76
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,884.23,672.53
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,912.24,688.92
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,934.78,702.49
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,953.61,713.57
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,965.42,719.06
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,973.3,722.09
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,975.75,723.08
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,974.2,721.64
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,966.89,715.65
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,955.65,707.29
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,937.27,695.3
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,915.2,681.03
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,887.08,662.79
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,855.68,642.39
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,819.64,618.8
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,780.84,593.21
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,735.22,562.67
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,687.66,530.44
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,634.76,492.61
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,580.94,452.65
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,521.73,406.75
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,464.84,361.04
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,400.1,307.96
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,338.01,255.29
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,269.6,196.76
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,207.44,142.58
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,138.08,85.52
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,80.71,32.08
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,27.11,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,21.31,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,64.33,10.0
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,120.74,74.15
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,189.69,132.45
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,251.77,187.96
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,320.69,248.57
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,383.26,302.9
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,448.9,357.71
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,508.32,405.77
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,566.15,450.88
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,620.34,492.16
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,673.77,531.59
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,721.06,562.74
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,766.45,591.51
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,806.99,618.11
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,844.87,642.59
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,875.64,661.09
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,903.1,677.28
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,925.7,690.17
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,944.69,700.69
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,955.96,706.19
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,963.35,709.32
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,965.72,710.71
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,964.17,709.73
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,955.71,703.02
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,943.44,694.03
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,925.34,682.73
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,903.64,669.16
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,875.72,651.87
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,844.65,632.42
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,807.98,608.69
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,768.7,583.02
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,722.83,552.72
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,675.28,520.5
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,625.49,484.82
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,571.98,445.29
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,511.97,398.73
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,452.84,351.35
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,387.84,298.59
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,325.87,246.48
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,258.28,189.07
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,196.68,135.85
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,128.81,80.13
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,72.78,26.28
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,24.75,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,12.71,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,31.26,0.41
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,72.33,46.8
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,119.54,86.37
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,164.21,125.39
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,212.94,167.6
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,263.37,210.51
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,313.77,252.52
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,411.2,331.43
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,522.72,419.59
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,575.14,460.11
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,625.91,498.72
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,598.36,474.46
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,548.76,433.02
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,670.29,527.51
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,789.97,614.15
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,705.98,548.57
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,599.9,463.23
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,586.49,452.22
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,561.9,432.68
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,606.42,465.46
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,641.82,491.12
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,577.16,441.85
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,520.56,398.23
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,618.22,473.68
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,711.61,543.44
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,692.97,529.4
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,665.56,509.88
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,656.62,503.25
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,638.01,489.73
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,654.5,505.95
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,665.16,517.33
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,649.74,507.02
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,626.0,490.32
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,537.19,422.17
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,452.83,356.68
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,402.96,317.18
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,354.26,277.58
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,300.76,234.09
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,249.66,191.32
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,195.02,145.09
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,145.24,102.44
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,91.8,58.73
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,46.19,14.01
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,17.13,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,14.5,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,38.08,0.0
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,87.45,54.28
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,147.84,103.24
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,205.03,151.7
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,270.17,206.6
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,328.54,255.79
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,391.35,307.14
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,449.42,353.58
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,510.25,400.79
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,562.3,439.82
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,612.89,476.61
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,568.8,439.21
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,499.89,383.02
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,437.67,334.6
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,367.16,278.99
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,455.01,344.73
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,538.23,404.72
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,712.77,535.67
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,874.13,645.66
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,788.38,584.04
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,675.53,499.14
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,600.16,444.83
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,514.7,382.1
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,568.03,421.99
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,628.12,464.87
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,591.65,438.53
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,546.83,406.91
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,670.02,501.49
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,763.24,569.82
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,727.42,545.47
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,691.92,522.18
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,647.89,491.81
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,602.85,459.88
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,551.7,423.38
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,500.75,385.95
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,444.56,342.83
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,390.03,299.71
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,328.62,250.28
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,271.46,203.07
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,207.62,150.4
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,153.15,105.11
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,93.9,58.43
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,44.98,10.19
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,16.99,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.68,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,22.69,12.26
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,36.82,24.79
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,54.67,40.04
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,72.53,55.06
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,90.91,70.21
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,109.32,85.08
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,189.11,149.9
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,278.18,220.7
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,308.45,243.45
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,338.6,265.85
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,311.26,242.95
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,286.2,221.71
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,402.94,312.98
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,526.89,406.4
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,585.96,449.33
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,647.08,493.34
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,767.53,584.07
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,877.83,659.95
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,794.68,599.65
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,690.08,519.58
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,682.8,514.66
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,673.94,508.03
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,679.49,512.06
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,683.12,514.67
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,684.81,516.37
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,676.59,511.34
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,669.0,507.4
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,657.85,500.87
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,655.0,500.85
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,649.47,498.54
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,528.66,407.74
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,417.58,322.63
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,395.01,307.07
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,369.48,288.29
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,327.74,255.51
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,286.88,222.87
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,242.74,187.47
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,200.09,152.37
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,154.68,114.6
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,112.47,79.08
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,69.67,44.24
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,31.66,3.16
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,13.02,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,13.0,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,34.65,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,84.0,50.75
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,144.44,100.19
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,200.24,147.66
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,264.75,202.36
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,322.58,251.54
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,384.74,302.85
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,440.47,347.8
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,498.04,392.76
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,440.14,345.74
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,347.94,270.57
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,262.32,203.16
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,172.83,131.32
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,309.63,238.17
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,455.61,346.93
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,325.71,247.62
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,195.24,146.31
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,534.12,410.79
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,857.63,636.22
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,872.6,641.41
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,879.13,643.71
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,881.57,644.79
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,880.54,643.74
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,872.98,638.97
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,862.03,632.15
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,689.88,513.37
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,504.73,375.67
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,654.81,490.93
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,772.5,574.3
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,737.15,551.02
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,699.63,527.25
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,518.75,395.18
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,348.93,265.48
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,445.27,342.93
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,507.0,390.65
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,450.21,346.3
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,394.91,302.45
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,333.34,252.69
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,275.81,204.88
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,212.88,152.62
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,157.31,106.14
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,95.39,57.24
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,43.99,0.46
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,16.02,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,27.97,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,77.03,46.51
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,133.96,93.13
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,188.83,139.11
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,254.61,194.13
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,311.84,242.34
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,373.7,292.79
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,429.96,336.82
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,488.74,380.99
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,540.3,418.33
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,592.18,454.24
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,638.29,483.89
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,683.54,511.54
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,719.68,535.05
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,755.99,558.6
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,786.53,577.65
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,814.49,594.97
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,835.52,608.96
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,853.54,621.13
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,872.12,633.1
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,882.32,639.65
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,884.31,641.27
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,882.82,640.85
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,875.87,635.78
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,865.49,628.64
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,847.91,617.72
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,831.87,607.96
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,805.54,591.83
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,776.36,573.78
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,740.72,551.99
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,702.89,528.44
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,657.47,498.34
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,611.01,465.46
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,560.17,429.23
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,510.45,392.64
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,453.41,348.79
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,397.91,304.74
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,336.3,254.84
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,278.63,206.76
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,214.97,153.67
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,158.62,106.32
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,96.27,56.78
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,44.69,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,15.96,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,38.67,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,91.23,52.9
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,155.06,105.95
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,213.79,156.37
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,281.07,213.63
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,340.97,264.47
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,404.97,316.84
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,461.96,362.34
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,521.77,408.33
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,574.29,448.04
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,626.56,486.44
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,674.1,520.71
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,720.36,551.82
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,755.38,574.03
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,791.72,597.02
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,823.25,616.49
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,851.96,633.98
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,873.03,647.21
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,890.75,658.33
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,808.53,601.25
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,706.17,523.95
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,818.1,607.75
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,913.25,670.46
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,906.08,663.77
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,895.25,655.74
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,747.56,555.82
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,586.85,437.39
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,709.41,532.22
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,798.11,595.2
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,761.55,570.24
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,722.62,544.48
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,678.12,514.86
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,635.11,484.65
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,583.15,447.31
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,530.75,408.5
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,472.81,363.65
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,416.02,318.23
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,352.57,267.02
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,293.7,217.77
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,227.17,161.77
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,168.46,111.97
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,102.58,59.12
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,48.15,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,16.55,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,33.92,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,88.66,50.4
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,152.91,103.86
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,212.2,154.71
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,280.93,213.47
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,340.29,264.43
