Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,402.58,316.08
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,460.26,362.55
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,519.69,408.69
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,571.81,448.47
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,623.54,486.76
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,669.58,519.69
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,710.55,546.76
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,748.51,571.15
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,784.12,593.6
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,813.56,611.83
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,840.01,627.97
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,861.08,641.43
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,878.8,652.72
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,890.36,658.97
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,898.34,662.98
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,899.96,663.92
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,897.93,662.62
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,781.14,582.06
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,644.74,479.92
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,757.2,566.61
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,838.97,623.64
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,812.22,605.86
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,782.52,586.76
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,746.7,563.1
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,708.58,537.69
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,664.73,507.95
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,616.66,472.93
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,564.7,435.12
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,512.58,396.05
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,454.23,350.34
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,398.68,305.48
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,336.53,255.16
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,278.39,206.59
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,212.84,151.68
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,155.45,103.44
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,91.87,52.67
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,39.21,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,8.85,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,21.43,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,71.61,41.1
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,128.12,88.01
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,183.66,134.12
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,250.76,190.02
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,308.53,238.9
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,371.16,290.46
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,429.85,337.69
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,491.86,386.06
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,543.55,424.88
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,595.48,462.59
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,640.23,493.01
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,685.97,522.76
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,724.77,546.72
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,761.58,568.87
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,792.63,587.12
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,821.16,603.5
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,842.61,616.77
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,860.95,628.1
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,872.15,633.61
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,885.28,640.53
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,887.28,642.11
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,885.72,641.63
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,879.28,637.33
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,869.31,630.85
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,852.31,620.72
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,832.03,608.51
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,805.98,592.49
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,776.92,574.41
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,741.81,552.09
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,708.04,530.52
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,664.74,502.01
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,619.77,470.26
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,568.87,433.92
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,517.58,396.12
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,460.78,352.19
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,404.99,307.63
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,342.52,257.3
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,284.8,209.15
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,219.88,155.07
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,162.51,106.79
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,97.41,54.3
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,43.52,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,33.85,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,89.85,48.6
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,156.08,104.99
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,216.46,157.12
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,285.06,216.14
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,346.07,268.66
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,410.9,322.41
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,469.1,369.36
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,528.86,415.74
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,581.75,456.21
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,634.12,495.1
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,677.05,525.93
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,721.36,555.55
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,759.93,580.21
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,796.0,602.85
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,825.45,621.01
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,851.83,637.03
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,871.91,650.07
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,888.52,660.9
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,898.95,666.39
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,905.68,669.57
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,906.45,669.95
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,903.53,668.06
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,894.77,661.44
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,882.43,652.6
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,863.79,640.66
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,841.82,626.59
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,813.46,607.24
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,782.25,585.98
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,745.97,563.2
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,707.43,538.57
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,666.11,510.59
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,619.89,476.95
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,567.69,438.65
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,515.27,399.06
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,456.57,352.88
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,399.36,306.52
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,337.7,256.15
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,279.07,206.78
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,213.0,151.08
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,155.29,102.29
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,91.18,50.26
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,35.72,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,22.05,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,71.95,37.71
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,131.73,87.91
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,187.28,134.75
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,252.06,189.62
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,309.17,238.62
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,370.89,290.19
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,426.58,335.94
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,484.46,382.13
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,471.76,371.0
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,438.77,343.19
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,438.44,340.94
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,424.97,328.36
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,453.91,349.0
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,482.59,369.03
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,646.6,495.04
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,808.08,609.59
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,824.36,619.22
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,842.13,630.86
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,856.58,639.01
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,867.76,645.04
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,869.74,646.23
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,868.18,645.22
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,860.54,638.96
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,849.46,630.55
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,665.17,500.33
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,468.65,350.78
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,630.37,477.71
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,754.44,569.11
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,723.58,547.58
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,686.44,522.37
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,643.43,492.68
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,598.91,460.04
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,548.36,422.79
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,497.63,384.34
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,440.71,339.42
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,386.4,295.24
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,324.74,244.58
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,267.17,196.0
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,202.0,141.74
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,145.59,94.77
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,83.73,44.78
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,30.27,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,14.26,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,60.81,31.41
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,114.7,77.6
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,168.29,121.7
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,232.73,175.4
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,290.05,224.03
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,351.32,274.92
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,408.04,321.25
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,467.97,368.89
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,518.87,408.25
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,570.2,446.87
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,616.28,480.73
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,659.9,512.08
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,697.0,537.73
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,732.22,561.62
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,761.62,580.07
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,788.49,596.62
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,658.71,500.02
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,500.8,377.58
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,412.17,310.96
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,331.0,248.43
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,465.43,351.13
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,599.53,449.45
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,716.54,538.44
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,819.44,611.56
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,555.76,422.74
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,270.19,203.36
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,521.13,400.8
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,724.25,550.17
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,563.78,430.36
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,407.98,311.18
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,491.71,378.32
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,547.71,422.12
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,497.22,384.21
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,447.54,346.6
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,386.32,298.8
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,331.61,255.02
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,272.11,207.18
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,218.09,162.87
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,152.97,110.38
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,101.93,69.68
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,54.79,30.47
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,15.92,4.95
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,28.0,16.92
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,44.8,31.17
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,61.69,45.35
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,79.1,59.82
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,96.53,74.07
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,119.91,92.74
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,143.57,111.33
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,169.16,131.48
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,195.46,152.0
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,116.06,88.44
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,39.62,26.58
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,119.83,90.91
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,203.19,155.81
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,221.91,169.46
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,240.82,183.31
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,293.86,223.39
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,340.51,257.89
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,212.59,161.23
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,86.16,62.9
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,90.53,66.51
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,94.95,69.98
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,68.71,49.19
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,42.55,28.41
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,36.74,23.82
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,30.93,19.21
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,35.28,22.73
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,39.63,26.26
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,45.92,31.35
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,52.2,36.46
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,30.43,19.02
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.69,1.42
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,31.87,20.39
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,55.08,39.41
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,48.3,33.98
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,41.52,28.51
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,34.27,22.62
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,27.02,16.63
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,19.77,10.56
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,12.53,4.43
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,7.23,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.97,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,18.83,6.43
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,33.17,21.27
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,53.3,38.55
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,73.35,55.56
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,94.01,72.91
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,115.0,90.28
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,138.27,109.12
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,162.24,128.26
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,137.33,107.63
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,112.31,86.85
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,124.24,96.12
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,136.2,105.3
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,166.57,129.4
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,197.33,153.56
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,187.61,145.22
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,177.88,137.0
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,192.12,148.12
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,206.47,159.27
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,194.04,149.37
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,181.64,139.55
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,138.48,105.54
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,95.94,71.74
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,148.78,113.68
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,202.56,155.59
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,201.55,154.81
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,200.55,154.18
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,178.75,137.25
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,157.17,120.43
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,196.87,152.39
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,236.41,183.88
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,190.55,147.86
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,145.96,112.59
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,115.59,88.79
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,85.49,64.77
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,74.65,56.09
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,63.83,47.3
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,52.18,37.76
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,40.56,28.1
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,29.92,19.04
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,19.29,9.93
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,11.09,2.02
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.95,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,15.92,4.02
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,29.0,17.91
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,48.6,34.78
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,68.14,51.43
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,88.19,68.37
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,108.24,85.05
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,130.69,103.27
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,153.83,121.82
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,172.93,137.02
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,192.26,152.25
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,209.7,165.53
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,227.32,178.81
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,211.11,165.02
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,194.57,151.1
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,203.9,157.95
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,213.31,164.78
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,203.96,157.21
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,194.6,149.71
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,202.6,155.58
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,210.62,161.43
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,191.1,146.16
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,171.68,131.0
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,189.06,144.72
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,206.52,158.4
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,197.59,151.51
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,188.73,144.74
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,304.33,236.71
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,419.82,325.56
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,231.74,180.88
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,48.33,33.71
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,97.59,73.79
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,149.12,115.23
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,237.56,188.05
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,311.61,247.41
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,265.06,209.86
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,226.43,178.42
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,184.61,144.21
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,145.14,111.36
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,124.99,92.46
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,99.06,67.87
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,51.44,25.66
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,9.82,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,46.94,17.33
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,106.96,72.12
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,158.48,115.86
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,219.73,168.18
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,276.04,217.39
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,336.45,269.22
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,239.79,193.75
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,100.78,78.39
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,113.17,88.36
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,125.6,98.06
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,136.53,106.44
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,147.49,114.79
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,309.37,245.48
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,468.6,368.43
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,354.23,277.57
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,220.37,170.32
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,221.4,171.2
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,222.45,171.85
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,345.61,268.82
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,473.02,365.72
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,392.01,303.6
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,319.87,247.77
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,164.52,127.1
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,16.43,7.77
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,23.2,13.35
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,29.96,18.9
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,38.18,25.65
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,46.4,32.41
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,54.62,39.19
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,62.85,45.99
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,146.19,114.24
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,230.24,181.69
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,140.91,110.36
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,55.08,40.22
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,48.3,34.74
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,41.52,29.15
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,33.79,22.68
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,26.05,16.13
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,18.81,9.92
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,11.57,3.69
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,6.26,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.98,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,45.76,14.16
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,105.91,70.24
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,158.28,114.49
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,222.37,168.92
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,128.13,98.97
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.79,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.75,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,13.52,5.57
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,20.28,11.11
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,69.15,51.07
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,118.9,91.08
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,84.67,63.22
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,51.25,36.08
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,96.92,72.8
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,143.81,109.94
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,134.25,102.03
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,124.73,94.3
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,148.14,112.77
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,171.74,131.25
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,148.15,112.74
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,124.75,94.37
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,136.3,103.6
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,147.94,112.87
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,179.81,137.95
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,211.92,162.95
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,114.44,86.73
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,21.25,11.74
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,37.19,24.87
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,53.15,37.98
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,69.61,51.51
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,86.56,65.44
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,75.21,56.32
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,63.89,47.14
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,162.53,125.58
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,224.92,168.83
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,162.86,116.87
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,110.5,73.6
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,54.91,24.35
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,5.3,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,10.6,2.85
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,17.36,8.76
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,24.12,14.62
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,31.37,20.83
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,38.62,26.97
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,40.56,28.57
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,42.5,30.12
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,61.37,45.79
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,80.29,61.32
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,87.67,67.08
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,95.07,72.82
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,153.2,119.96
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,212.73,167.39
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,218.96,171.96
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,225.19,176.67
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,176.13,137.41
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,127.77,98.44
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,159.11,123.65
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,190.78,148.88
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,247.34,194.04
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,313.74,246.24
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,325.42,255.52
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,336.92,264.84
