Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,0,8.0,157.0,6.4,19.0,161.0,161.19,127.68
2016,11,18,15,15,371.0,117.5,6.3,18.5,256.5,345.13,283.01
2016,11,18,15,30,734.0,78.0,6.2,18.0,352.0,476.77,389.44
2016,11,18,15,45,708.5,70.5,6.15,17.5,307.0,422.58,343.24
2016,11,18,16,0,683.0,63.0,6.1,17.0,262.0,369.09,296.62
2016,11,18,16,15,625.0,57.0,5.85,16.5,213.0,306.12,241.06
2016,11,18,16,30,567.0,51.0,5.6,16.0,164.0,247.85,188.46
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,184.66,132.23
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,129.64,81.95
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,52.81,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,44.57,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,123.2,67.18
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,184.53,130.7
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,255.69,196.06
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,318.21,254.88
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,385.34,316.27
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,442.25,367.71
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,502.43,420.0
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,556.61,466.01
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,610.42,510.21
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,657.94,548.08
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,703.79,583.18
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,743.42,610.66
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,780.53,635.77
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,812.49,656.96
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,841.28,675.62
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,863.25,690.08
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,881.63,701.95
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,894.07,708.86
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,902.67,713.11
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,905.02,714.35
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,903.48,713.0
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,896.43,706.58
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,885.56,697.62
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,867.41,684.66
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,845.7,669.27
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,818.66,650.36
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,788.45,629.17
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,752.78,603.67
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,714.54,576.15
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,668.74,541.92
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,621.58,504.83
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,569.16,463.36
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,518.78,422.14
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,459.17,371.74
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,400.83,320.84
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,335.02,263.26
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,273.33,207.62
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,203.07,145.43
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,142.28,89.8
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,57.36,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,41.3,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,114.35,59.43
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,175.6,123.05
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,246.77,186.9
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,307.69,243.45
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,373.36,302.71
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,431.84,354.0
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,489.33,402.58
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,542.43,447.08
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,595.28,490.06
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,642.3,526.66
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,687.81,561.06
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,727.16,587.8
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,764.09,612.34
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,795.39,632.76
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,823.62,650.85
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,845.14,664.05
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,863.19,674.84
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,875.7,681.81
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,884.51,686.32
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,886.86,687.77
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,885.41,686.78
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,877.74,680.72
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,866.34,672.25
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,849.16,660.76
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,828.49,646.92
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,802.21,628.27
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,772.87,607.45
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,737.05,582.73
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,698.76,556.02
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,654.12,523.17
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,607.98,487.6
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,556.44,447.31
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,507.0,407.34
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,447.91,358.04
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,390.23,308.39
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,325.96,253.51
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,265.87,200.36
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,196.52,139.61
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,136.69,85.24
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,55.03,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,36.68,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,102.36,50.16
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,159.17,110.41
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,227.41,171.19
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,286.72,225.89
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,351.13,283.79
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,407.34,333.02
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,465.31,381.68
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,517.31,425.06
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,569.27,467.08
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,611.54,499.55
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,655.33,532.68
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,693.24,560.07
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,728.94,585.06
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,758.51,604.14
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,785.2,620.95
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,806.71,635.85
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,824.97,648.47
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,836.56,655.06
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,844.65,659.28
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,846.92,660.74
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,845.59,659.82
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,837.62,652.99
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,826.18,643.86
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,808.46,631.62
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,787.51,617.15
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,760.48,597.11
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,730.76,575.16
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,695.26,550.92
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,657.6,524.83
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,616.08,492.76
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,570.11,456.6
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,519.4,416.49
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,468.73,375.36
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,411.3,327.18
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,355.89,279.56
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,295.53,227.87
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,238.63,177.95
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,172.2,120.9
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,116.13,71.45
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,47.35,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.48,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.93,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.89,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.37,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.86,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,8.68,1.63
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,13.51,5.64
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,40.57,28.05
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,67.68,50.19
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,81.74,61.55
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,96.07,73.08
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,89.56,67.52
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,83.21,62.15
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,150.94,116.7
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,220.69,171.97
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,114.2,87.05
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,12.56,4.6
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,38.67,25.89
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,64.81,47.09
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,84.68,63.0
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,104.91,79.12
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,137.49,105.18
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,170.68,131.58
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,125.99,96.17
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,82.23,61.21
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,61.39,44.48
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,40.58,27.62
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,31.39,20.17
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,22.2,12.67
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,19.78,10.75
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,17.37,8.81
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,14.95,6.81
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,12.54,4.8
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,10.12,2.78
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.71,0.74
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,5.3,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.89,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,33.04,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,92.04,37.67
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,151.72,103.62
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,219.75,163.91
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,279.75,218.77
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,345.27,277.25
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,403.09,328.34
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,463.22,379.67
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,516.41,424.18
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,569.71,467.35
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,613.56,502.17
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,659.12,537.31
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,698.2,564.88
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,735.09,589.69
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,766.97,610.59
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,796.03,629.28
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,817.84,643.78
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,836.35,655.94
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,849.88,663.58
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,859.87,668.8
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,862.75,670.13
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,861.95,669.04
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,854.89,662.7
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,844.19,654.0
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,827.99,642.55
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,808.38,628.83
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,781.73,610.17
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,752.11,589.42
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,717.82,565.26
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,681.14,539.25
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,637.37,506.41
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,592.14,471.33
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,541.56,431.83
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,493.16,392.79
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,435.7,344.91
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,379.62,296.82
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,315.84,242.49
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,256.38,190.26
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,188.36,131.41
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,129.95,78.63
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,52.63,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,30.06,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,83.73,29.9
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,140.25,95.0
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,204.75,151.52
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,262.86,203.73
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,326.92,259.96
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,381.29,306.83
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,435.87,352.15
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,487.93,394.57
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,540.44,436.02
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,584.52,470.02
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,627.33,502.16
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,666.25,530.4
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,703.3,555.62
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,732.95,575.17
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,759.89,592.68
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,781.73,607.38
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,800.57,620.02
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,815.28,628.64
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,821.91,631.69
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,824.65,633.43
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,823.98,632.97
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,816.46,627.0
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,810.42,622.26
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,793.41,610.82
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,773.31,597.35
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,746.53,578.05
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,717.21,557.01
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,682.65,532.97
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,646.09,506.37
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,601.83,473.19
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,556.66,438.67
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,508.5,401.24
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,458.85,361.73
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,400.32,313.74
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,344.47,266.82
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,282.22,215.09
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,225.14,166.42
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,158.85,111.27
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,103.5,63.58
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,42.66,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,8.19,1.32
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.64,2.54
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,48.78,35.6
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,88.58,68.74
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,95.46,74.23
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,102.36,79.75
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,102.21,79.44
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,102.11,79.2
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,114.1,88.89
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,126.14,98.57
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,87.57,66.9
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,50.28,36.14
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,69.16,51.72
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,88.07,67.2
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,138.66,108.48
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,190.43,150.19
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,155.95,122.34
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,121.96,94.84
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,160.16,126.08
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,198.99,157.52
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,165.45,130.51
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,132.39,103.78
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,181.95,145.21
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,238.43,191.77
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,234.45,189.01
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,229.62,185.61
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,204.06,165.09
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,179.51,145.21
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,153.63,123.82
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,128.25,102.54
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,97.83,76.93
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,72.2,55.11
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,48.71,34.75
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,25.38,14.04
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,12.55,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,10.69,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,21.83,2.09
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,60.97,42.08
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,100.94,76.49
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,138.85,109.66
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,179.79,145.18
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,222.98,182.05
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,263.91,216.32
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,300.18,245.98
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,337.0,275.35
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,370.46,300.8
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,403.98,325.64
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,431.93,346.5
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,460.02,367.13
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,432.34,343.29
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,408.38,322.3
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,435.33,342.97
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,462.37,363.25
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,523.56,409.48
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,576.56,448.66
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,568.84,441.83
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,559.79,434.54
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,405.38,316.48
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,245.08,190.18
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,197.38,153.4
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,150.52,116.33
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,148.1,114.68
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,145.72,112.97
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,153.38,119.33
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,161.18,125.81
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,101.04,77.59
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,43.47,30.55
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,38.63,26.71
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,33.79,22.79
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,28.95,18.76
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,24.12,14.7
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,19.29,10.61
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,14.46,6.48
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,9.64,2.31
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.82,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.95,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,5.78,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,13.02,4.81
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,20.26,11.33
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,28.47,18.51
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,36.69,25.6
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,44.91,32.52
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,53.14,39.31
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,60.89,45.66
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,68.64,51.92
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,74.94,56.92
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,81.28,61.9
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,87.19,66.49
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,93.12,71.06
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,91.08,69.12
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,89.06,67.24
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,92.02,69.56
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,94.99,71.89
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,120.47,92.23
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,146.24,112.63
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,146.22,112.58
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,146.22,112.58
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,277.22,218.39
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,413.82,325.5
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,365.56,287.34
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,326.43,256.33
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,221.13,172.8
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,116.18,88.27
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,115.8,88.36
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,115.47,88.45
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,225.85,179.67
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,321.05,256.63
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,289.09,230.76
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,257.56,205.13
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,222.32,176.14
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,188.01,147.46
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,197.03,152.13
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,194.65,144.9
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,134.47,94.55
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,84.49,51.61
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,35.52,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,17.94,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,48.22,0.0
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,99.21,63.98
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,156.29,112.52
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,206.9,156.93
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,262.85,205.52
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,317.08,252.18
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,374.43,300.58
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,453.75,366.49
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,539.19,436.42
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,588.97,476.23
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,638.33,514.96
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,679.23,547.12
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,714.41,573.11
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,748.87,598.53
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,780.96,622.13
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,804.5,638.38
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,824.84,652.26
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,839.79,660.9
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,851.31,667.05
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,854.58,669.04
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,854.19,668.55
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,848.17,664.12
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,838.54,657.25
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,821.91,645.4
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,801.91,631.22
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,775.17,612.33
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,745.57,591.33
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,711.16,567.28
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,674.4,541.29
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,630.83,507.01
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,589.02,473.36
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,537.82,432.12
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,486.41,389.74
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,428.51,340.52
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,372.29,291.7
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,307.83,236.44
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,248.07,183.88
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,180.27,125.78
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,121.87,73.2
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,48.99,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
