Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,21.73,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,59.54,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,118.61,76.54
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,187.11,135.89
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,245.51,188.29
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,310.85,246.03
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,366.9,295.54
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,427.87,347.52
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,481.15,391.13
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,535.07,433.6
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,582.19,469.36
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,628.5,503.27
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,563.53,449.79
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,474.69,377.1
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,621.89,492.53
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,762.12,594.56
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,784.73,607.63
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,804.26,619.04
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,818.87,625.9
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,830.15,630.31
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,833.78,632.18
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,833.9,631.85
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,828.17,626.46
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,818.95,618.9
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,803.37,609.12
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,784.55,597.2
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,759.24,581.1
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,731.09,562.91
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,696.58,539.73
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,663.44,516.95
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,622.02,486.7
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,579.06,454.49
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,528.45,415.34
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,477.73,375.03
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,420.51,328.59
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,364.96,282.09
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,301.34,229.39
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,244.18,180.29
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,175.77,122.4
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,118.2,70.87
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,47.63,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,34.42,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,108.95,71.25
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,204.59,149.78
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,265.68,206.59
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,333.09,268.35
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,393.38,322.93
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,456.67,378.39
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,508.75,423.33
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,563.48,468.76
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,612.83,508.47
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,661.29,546.21
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,702.75,576.17
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,742.03,602.59
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,775.19,624.09
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,805.49,643.37
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,828.91,657.6
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,848.91,669.27
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,862.81,676.8
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,873.0,681.78
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,877.03,684.09
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,877.21,683.89
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,871.58,679.75
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,862.15,673.13
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,846.1,661.96
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,826.48,648.4
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,800.62,629.55
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,771.58,608.49
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,737.14,585.7
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,700.1,560.73
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,656.27,527.91
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,610.91,492.5
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,559.52,451.8
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,507.62,409.48
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,449.62,360.34
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,394.84,312.31
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,330.09,256.6
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,269.44,202.59
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,199.28,140.83
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,138.8,83.93
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,55.27,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,22.62,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,63.04,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,122.21,78.03
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,189.07,138.58
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,247.59,192.17
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,311.18,249.52
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,367.65,299.79
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,426.6,350.36
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,479.81,395.07
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,533.61,438.81
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,580.01,475.5
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,625.5,510.47
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,665.48,540.96
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,703.53,568.57
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,734.85,590.31
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,759.3,606.88
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,782.03,621.36
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,801.69,633.55
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,815.66,641.64
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,826.29,647.43
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,830.66,650.34
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,831.53,650.93
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,825.37,645.44
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,815.76,637.69
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,799.88,626.8
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,780.76,613.7
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,755.96,596.52
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,728.34,577.3
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,698.6,556.46
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,662.56,530.17
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,620.57,498.03
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,577.14,464.08
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,526.48,423.8
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,475.69,382.37
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,418.74,335.02
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,363.49,287.65
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,301.82,234.49
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,243.46,182.9
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,175.97,124.65
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,119.02,72.58
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,48.18,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,4.42,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,8.68,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,23.23,12.49
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,38.34,26.69
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,57.12,43.32
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,75.82,59.75
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,94.59,75.88
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,113.52,91.86
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,128.56,104.3
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,143.84,116.75
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,202.43,165.61
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,259.25,212.19
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,263.47,214.5
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,266.82,216.16
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,323.86,262.41
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,390.9,315.59
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,246.58,198.81
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,107.99,83.85
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,83.7,63.83
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,59.96,44.14
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,104.44,80.85
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,150.4,118.47
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,99.96,77.26
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,51.24,37.11
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,113.66,88.77
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,178.77,141.9
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,248.58,199.56
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,311.8,251.09
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,270.05,217.36
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,229.56,184.62
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,124.09,98.52
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,25.1,15.6
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,22.68,13.65
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,20.26,11.66
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,17.36,9.2
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,14.46,6.72
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,11.57,4.23
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,8.67,1.7
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,5.78,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.89,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.44,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.82,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,88.31,71.17
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,179.11,148.43
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,119.48,97.44
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,66.71,51.92
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,62.35,48.11
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,58.0,44.28
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,33.81,23.47
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,9.66,2.66
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,69.64,54.0
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,131.19,105.9
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,160.65,130.26
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,190.48,154.76
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,105.93,84.2
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,25.12,15.8
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,49.79,36.82
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,74.49,57.76
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,71.58,55.33
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,68.67,52.93
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,72.54,56.28
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,76.41,59.65
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,48.32,35.83
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,20.27,11.84
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,28.0,18.55
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,35.73,25.27
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,32.34,22.4
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,28.96,19.52
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,24.61,15.77
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,20.26,11.99
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,16.39,8.61
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,12.53,5.18
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,8.67,1.71
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.82,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.41,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,4.33,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.71,0.86
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,11.57,4.32
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,15.43,7.77
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,19.29,11.16
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,23.16,14.51
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,44.43,32.91
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,65.73,51.18
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,42.5,31.09
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,19.31,11.03
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,49.76,37.17
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,80.28,63.1
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,59.46,45.17
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,38.65,27.35
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,107.66,85.63
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,179.74,145.41
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,158.35,127.44
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,137.21,109.81
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,143.3,114.88
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,149.42,119.96
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,110.97,88.02
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,73.52,56.69
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,116.04,92.46
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,159.97,129.15
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,195.1,158.6
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,230.27,187.89
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,121.09,97.22
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,18.34,10.04
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,95.04,75.69
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,176.25,144.23
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,157.8,129.05
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,139.64,114.07
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,119.02,96.59
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,98.97,79.44
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,79.35,62.59
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,59.91,45.66
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,41.12,29.0
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,22.21,11.63
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,11.1,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.89,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.82,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,7.71,1.02
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,10.6,3.61
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,13.5,6.17
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,16.4,8.7
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,18.81,10.8
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,21.23,12.88
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,20.75,12.43
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,20.27,11.98
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,64.77,50.26
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,110.33,88.73
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,65.75,50.68
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,22.22,13.44
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,79.81,62.42
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,139.37,111.98
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,159.4,128.33
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,179.62,144.87
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,164.46,132.34
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,149.43,119.99
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,128.6,102.64
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,107.98,85.44
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,161.62,130.23
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,216.51,175.36
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,208.83,169.2
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,201.18,163.26
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,183.77,149.14
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,166.63,135.18
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,155.56,126.28
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,144.66,117.44
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,129.43,104.9
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,114.34,92.36
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,252.47,209.24
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,344.01,279.86
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,282.72,225.11
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,226.44,174.36
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,164.51,119.26
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,111.38,69.4
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,45.72,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,44.59,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,107.81,61.51
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,178.27,128.25
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,235.31,181.82
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,301.56,243.33
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,359.6,297.44
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,420.86,353.08
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,474.53,400.74
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,528.84,447.46
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,576.13,487.37
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,619.18,522.94
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,420.56,355.66
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,164.34,133.38
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,180.98,147.09
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,197.87,160.66
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,172.08,138.96
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,146.54,117.5
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,149.02,119.25
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,151.53,121.01
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,137.22,109.16
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,123.04,97.43
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,109.97,86.62
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,96.99,75.86
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,122.61,97.24
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,148.68,118.89
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,115.67,91.46
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,83.2,64.4
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,80.28,62.22
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,77.37,60.02
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,78.83,61.38
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,80.45,62.9
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,72.06,56.03
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,63.79,49.2
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,54.59,41.38
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,45.4,33.48
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,143.61,114.71
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,209.23,162.5
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,144.5,106.29
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,90.72,58.26
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,38.38,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,32.71,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,90.59,50.81
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,154.98,112.19
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,211.56,163.71
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,275.82,221.4
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,330.52,270.73
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,388.45,321.24
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,282.27,235.93
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,127.55,104.04
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,157.1,128.87
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,187.61,153.64
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,181.23,147.49
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,174.47,141.12
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,183.31,147.9
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,192.23,154.66
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,199.13,160.06
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,206.1,165.53
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,225.95,181.23
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,245.99,196.89
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,247.07,197.61
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,248.13,198.44
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,246.0,196.47
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,243.86,194.55
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,250.58,200.18
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,265.33,212.12
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,422.65,340.79
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,561.9,448.77
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,478.04,382.15
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,407.08,326.09
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,421.5,338.28
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,435.81,348.71
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,394.23,315.65
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,353.56,283.1
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,308.97,246.36
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,265.62,209.84
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,217.07,170.02
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,171.6,131.33
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,121.62,88.64
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,78.27,49.58
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,33.25,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,24.3,11.49
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,42.37,30.63
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,65.97,51.9
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,93.61,76.8
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,119.65,100.07
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,146.84,124.13
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,173.63,147.8
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,201.18,171.89
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,223.65,190.9
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,246.16,209.65
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,235.97,200.16
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,224.59,189.58
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,237.28,200.09
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,249.99,210.57
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,198.38,166.35
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,154.8,128.67
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,292.62,248.98
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,437.38,371.96
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,478.14,407.12
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,527.22,448.93
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,446.08,379.32
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,365.54,309.61
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,340.66,288.57
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,316.0,267.58
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,365.58,311.48
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,404.0,345.57
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,270.8,231.22
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,133.09,110.71
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,228.66,195.49
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,308.16,264.4
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,278.66,239.19
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,249.53,214.08
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,217.77,185.95
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,186.38,157.64
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,151.46,126.04
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,117.89,95.25
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,83.47,63.72
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,51.46,33.37
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,22.74,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
