Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,34.46,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,95.06,49.82
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,165.88,121.22
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,224.22,176.38
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,290.34,238.0
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,346.5,290.96
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,407.92,347.04
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,317.53,272.75
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,179.81,152.47
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,199.55,169.28
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,219.47,185.66
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,235.5,198.5
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,251.61,211.24
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,264.8,221.39
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,277.98,231.41
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,286.8,238.16
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,295.56,244.84
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,448.0,371.76
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,586.47,481.24
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,589.06,481.06
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,590.1,480.83
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,586.28,476.53
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,580.9,471.11
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,522.42,424.16
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,456.64,371.68
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,430.86,351.32
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,405.03,330.5
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,333.22,272.91
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,257.83,211.55
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,235.68,194.14
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,213.8,176.46
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,192.8,159.64
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,172.1,142.74
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,292.62,243.97
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,367.58,300.05
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,306.29,245.48
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,248.02,193.0
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,180.59,133.04
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,123.28,79.28
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,50.68,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,23.34,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,78.47,38.7
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,143.05,103.37
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,199.73,155.09
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,264.65,213.7
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,167.38,138.39
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,35.72,25.91
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,65.29,51.85
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,96.18,78.44
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,117.52,96.43
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,138.97,114.28
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,120.86,98.43
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,103.31,83.19
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,128.6,104.28
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,154.14,125.28
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,204.94,167.81
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,265.12,217.38
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,229.64,187.39
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,202.41,164.33
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,210.24,170.85
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,218.12,177.36
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,208.28,168.93
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,198.52,160.63
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,203.13,164.64
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,207.74,168.64
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,202.56,164.59
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,197.41,160.59
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,141.06,113.94
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,86.25,67.96
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,71.07,55.26
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,56.05,42.57
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,50.24,37.77
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,44.43,32.91
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,214.77,179.42
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,347.98,285.33
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,286.21,229.79
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,229.49,178.41
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,165.2,121.5
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,110.47,71.02
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,46.24,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,25.06,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,80.33,35.61
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,146.61,102.28
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,202.88,153.31
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,267.34,211.22
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,323.48,262.44
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,383.65,316.07
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,226.16,188.44
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,27.03,17.52
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,29.93,19.91
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,32.83,22.22
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,35.74,24.56
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,38.64,26.89
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,134.64,106.88
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,243.78,195.5
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,314.83,253.74
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,396.11,319.26
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,406.12,326.27
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,415.74,333.13
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,408.69,327.16
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,401.15,320.87
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,358.85,286.37
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,325.24,258.65
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,417.33,334.68
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,505.75,406.08
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,430.02,344.6
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,365.18,291.56
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,341.41,273.48
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,317.7,255.21
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,306.35,246.66
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,293.61,236.76
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,266.05,214.9
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,238.73,192.89
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,316.04,255.83
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,360.81,288.03
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,298.97,234.0
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,241.77,183.11
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,175.52,125.64
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,119.33,74.81
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,49.58,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,25.75,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,81.58,33.87
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,149.67,105.09
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,205.69,156.82
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,269.83,215.13
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,326.47,267.13
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,385.44,319.84
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,437.75,365.52
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,491.17,410.52
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,538.76,448.53
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,585.89,484.74
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,625.96,515.12
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,664.42,543.33
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,696.57,564.75
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,722.16,580.84
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,745.96,595.07
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,766.87,606.88
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,782.64,615.19
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,795.24,621.16
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,800.43,621.98
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,802.22,620.26
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,797.86,612.91
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,790.13,603.1
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,776.03,593.15
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,758.75,581.21
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,735.67,565.08
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,709.83,547.12
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,681.51,529.07
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,646.87,505.72
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,604.78,476.01
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,561.6,444.5
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,513.74,408.11
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,465.71,370.43
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,410.35,325.26
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,356.69,280.1
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,297.8,230.76
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,241.89,182.36
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,176.04,125.94
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,120.06,75.63
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,49.71,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,58.46,20.81
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,131.08,90.68
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,186.68,140.16
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,250.84,196.62
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,308.38,247.72
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,370.87,301.86
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,423.65,347.17
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,477.98,392.48
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,526.93,431.77
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,574.51,468.96
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,615.07,501.12
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,654.19,531.6
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,688.94,556.72
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,721.71,579.41
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,745.83,596.44
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,767.1,611.43
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,781.6,620.32
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,797.65,630.45
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,802.98,634.23
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,804.89,635.72
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,801.61,633.74
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,794.91,629.43
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,780.81,619.23
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,763.48,606.83
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,741.0,590.79
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,715.62,572.66
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,683.7,550.65
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,649.51,526.53
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,611.19,496.31
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,568.15,461.96
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,520.13,423.66
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,471.86,384.07
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,416.0,336.7
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,361.88,289.54
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,302.69,237.99
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,246.43,187.79
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,179.57,129.68
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,122.95,78.5
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,51.15,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,60.23,19.35
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,137.76,96.39
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,193.8,147.67
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,258.42,205.72
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,314.45,256.06
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,374.33,307.93
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,283.49,235.82
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,144.52,118.26
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,165.5,135.64
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,192.85,157.56
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,208.55,169.78
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,224.33,181.96
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,220.14,177.84
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,222.67,179.22
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,230.87,185.22
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,239.1,191.21
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,215.42,171.51
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,191.77,151.95
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,193.16,153.08
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,194.59,154.19
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,223.28,177.12
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,252.13,199.84
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,214.76,169.94
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,177.95,140.44
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,250.21,199.77
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,315.74,252.35
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,313.22,250.87
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,316.62,254.25
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,220.61,177.2
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,131.93,104.43
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,118.88,94.25
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,105.88,83.82
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,249.35,203.26
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,347.58,277.92
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,286.39,225.24
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,230.0,176.12
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,165.68,120.89
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,110.91,72.12
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,46.65,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.45
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,16.39,8.64
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,23.15,14.77
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,29.43,20.36
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,35.72,25.86
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,42.49,31.8
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,49.27,37.69
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,70.58,56.06
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,92.55,74.74
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,84.82,67.91
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,77.37,61.38
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,93.17,74.65
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,109.19,87.94
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,118.21,95.22
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,127.27,102.49
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,140.95,113.57
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,154.73,124.64
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,170.17,137.35
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,185.73,150.12
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,173.28,139.54
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,160.92,129.15
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,158.95,127.64
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,157.01,126.17
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,130.44,104.17
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,104.17,82.35
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,113.9,90.65
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,123.82,99.08
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,108.18,86.2
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,92.6,73.31
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,83.17,65.53
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,73.78,57.68
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,211.23,174.26
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,321.73,260.95
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,262.22,209.46
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,208.03,162.33
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,146.94,109.66
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,94.87,63.75
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,41.44,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,53.6,11.2
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,123.67,84.82
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,178.44,134.16
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,242.01,190.63
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,299.5,242.05
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,362.12,296.8
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,414.3,342.34
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,468.08,387.98
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,516.87,427.84
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,564.11,465.43
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,350.87,291.59
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,85.24,65.69
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,100.72,78.26
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,116.29,90.58
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,104.09,80.3
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,92.05,70.23
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,101.01,77.34
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,110.02,84.43
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,125.63,97.04
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,141.37,109.73
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,136.8,105.84
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,132.25,102.02
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,191.92,150.51
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,260.75,205.69
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,300.6,238.13
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,346.56,274.92
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,355.29,283.41
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,361.65,289.97
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,305.96,245.09
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,246.94,197.33
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,223.97,179.27
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,201.19,161.05
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,301.95,243.11
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,362.42,287.44
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,301.71,235.05
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,245.35,185.52
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,179.15,128.45
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,122.9,78.66
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,52.01,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,56.84,8.13
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,132.74,87.27
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,187.82,136.42
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,251.63,192.08
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,307.51,241.65
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,367.44,293.42
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,251.12,203.09
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,89.1,68.69
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,116.97,91.33
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,145.12,113.65
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,268.51,214.65
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,388.42,310.23
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,392.12,311.35
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,393.77,311.04
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,480.11,379.7
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,561.99,443.62
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,681.75,536.54
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,788.65,613.76
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,796.04,617.74
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,800.1,620.0
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,794.97,614.59
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,791.22,610.37
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,778.87,601.54
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,763.31,590.62
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,743.65,576.86
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,720.93,560.97
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,694.1,542.7
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,660.81,519.14
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,590.66,465.33
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,525.27,414.47
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,479.01,378.12
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,433.33,341.34
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,384.39,301.43
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,336.29,261.11
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,279.9,214.49
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,227.36,169.76
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,168.79,119.93
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,117.58,74.76
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,50.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.71,20.51
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,50.53,39.29
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,70.24,57.56
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,91.19,76.82
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,112.8,96.54
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,132.77,114.4
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,153.13,132.35
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,176.5,152.71
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,195.32,168.82
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,236.85,205.11
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,280.05,242.44
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,280.24,241.86
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,279.63,240.6
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,335.5,289.14
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,401.15,345.15
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,490.66,423.59
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,573.68,495.61
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,534.5,460.46
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,484.81,416.85
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,538.68,464.38
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,590.17,509.25
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,613.62,530.69
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,633.01,548.68
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,639.59,555.37
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,638.67,555.86
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,660.79,575.85
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,673.88,587.79
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,634.61,553.97
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,590.48,515.81
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,541.93,473.04
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,492.99,429.02
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,437.75,378.69
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,383.58,328.03
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,321.23,269.22
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,264.87,214.78
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,198.52,152.66
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,140.86,97.17
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,59.13,4.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,60.02,2.32
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,141.69,98.12
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,199.73,154.64
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,266.42,217.58
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,324.36,273.73
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,386.06,332.02
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,417.14,362.34
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,446.01,389.14
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,483.54,421.91
