Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,518.81,451.64
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,593.62,514.39
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,670.82,577.38
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,704.74,603.06
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,736.28,626.93
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,685.78,583.74
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,613.73,520.93
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,553.72,468.13
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,498.45,418.46
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,482.29,405.17
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,473.8,397.73
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,591.17,496.71
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,692.6,579.81
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,742.52,619.01
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,784.49,651.21
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,727.76,606.56
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,668.7,560.49
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,632.37,531.85
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,594.81,501.67
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,596.19,503.49
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,592.49,500.27
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,544.28,460.14
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,495.6,418.82
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,439.91,370.01
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,385.51,320.99
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,323.96,265.66
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,266.27,212.25
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,200.88,152.3
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,142.99,97.89
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,60.2,7.51
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,53.83,0.0
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,127.75,86.25
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,183.19,137.42
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,247.69,194.88
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,302.82,244.99
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,362.02,297.4
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,413.17,342.12
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,467.54,388.12
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,514.08,425.97
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,560.31,462.47
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,601.25,494.41
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,640.82,524.6
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,555.7,454.12
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,447.83,364.53
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,420.15,341.85
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,397.63,322.26
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,374.75,303.07
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,342.25,276.21
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,441.68,357.77
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,541.73,437.09
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,402.12,325.04
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,255.08,204.67
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,291.22,234.82
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,318.58,257.23
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,303.66,245.01
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,288.76,232.99
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,489.44,400.24
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,646.79,525.03
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,601.74,488.74
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,556.27,453.0
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,511.48,417.24
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,464.77,379.07
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,412.57,334.92
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,361.47,290.58
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,301.56,239.37
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,245.9,190.34
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,183.05,135.41
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,128.67,86.53
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,55.19,9.05
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,53.06,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,126.39,83.95
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,181.82,135.76
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,246.43,194.04
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,302.44,245.11
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,362.9,298.64
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,414.17,343.48
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,468.56,389.38
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,516.48,428.76
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,564.24,467.0
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,605.01,498.99
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,644.38,529.12
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,565.78,462.81
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,464.76,377.72
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,438.41,355.19
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,417.03,336.0
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,443.87,356.85
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,470.65,377.32
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,520.5,416.34
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,561.18,447.94
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,572.65,456.35
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,582.48,463.62
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,545.55,434.41
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,508.43,405.1
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,620.04,496.47
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,712.31,568.63
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,681.1,545.3
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,647.64,520.45
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,517.35,417.2
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,388.5,313.42
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,354.16,286.49
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,319.89,258.75
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,352.96,284.72
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,366.11,291.85
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,306.19,240.53
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,250.44,191.68
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,187.14,136.8
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,132.43,88.22
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,56.91,11.98
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,49.42,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,117.12,77.26
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,171.39,127.66
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,235.09,184.91
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,291.88,237.08
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,353.58,292.62
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,406.07,339.28
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,460.3,386.03
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,506.09,423.97
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,553.6,462.04
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,595.09,494.63
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,635.29,525.28
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,669.16,550.25
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,700.94,572.12
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,725.83,589.61
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,747.99,604.98
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,764.64,615.02
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,782.97,626.63
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,789.6,630.75
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,792.88,632.6
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,789.45,628.72
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,782.69,622.59
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,770.74,613.99
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,755.62,603.19
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,734.26,587.89
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,710.08,570.55
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,684.16,551.93
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,651.78,528.11
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,611.12,496.43
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,569.28,463.27
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,522.67,425.92
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,475.72,387.38
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,421.42,342.1
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,370.28,298.11
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,310.74,246.42
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,255.28,197.0
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,190.09,140.03
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,133.93,90.11
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,57.94,15.09
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,13.03,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,26.46,15.34
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,46.05,33.17
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,65.41,50.21
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,86.03,68.03
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,107.26,86.18
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,128.08,103.72
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,149.39,121.42
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,172.58,140.12
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,191.34,154.86
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,208.0,167.92
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,224.76,180.91
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,173.1,138.03
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,128.55,100.84
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,134.03,105.22
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,139.54,109.57
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,140.98,110.43
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,142.45,111.33
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,238.66,189.7
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,332.48,264.36
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,329.78,261.5
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,326.95,258.85
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,391.68,311.46
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,445.85,355.09
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,287.7,229.4
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,124.42,96.15
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,158.86,124.57
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,193.78,152.96
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,151.36,118.8
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,109.94,85.21
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,98.96,76.58
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,88.02,67.85
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,220.53,177.73
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,326.19,258.72
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,267.53,208.82
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,215.35,164.14
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,155.85,114.0
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,104.77,70.66
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,46.94,13.64
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,42.12,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,100.39,62.85
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,152.35,108.67
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,213.69,160.91
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,268.28,208.35
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,327.98,259.21
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,285.35,228.42
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,212.79,170.04
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,238.4,190.62
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,264.14,210.76
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,244.37,193.91
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,228.5,179.98
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,348.41,276.98
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,476.07,377.15
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,362.59,286.53
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,235.16,183.18
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,186.92,144.66
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,139.38,106.38
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,171.22,131.72
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,203.5,157.18
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,171.21,131.63
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,139.37,106.37
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,274.32,215.43
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,413.61,324.54
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,242.02,190.1
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,70.6,51.63
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,43.97,30.21
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,17.38,8.58
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,39.12,26.41
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,60.89,44.25
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,55.08,39.68
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,49.27,35.07
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,208.9,166.58
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,334.19,263.07
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,276.13,214.05
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,221.6,167.58
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,160.46,116.31
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,108.74,72.85
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,48.89,15.97
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,47.23,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,114.28,70.1
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,168.31,119.18
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,232.04,174.83
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,287.44,224.41
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,347.39,277.02
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,317.94,256.45
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,259.09,208.81
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,287.45,231.84
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,315.44,254.01
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,208.55,166.77
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,89.27,67.61
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,147.98,115.15
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,208.47,163.32
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,252.2,198.25
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,289.89,228.18
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,204.9,159.84
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,118.07,89.58
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,126.13,96.01
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,134.24,102.44
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,250.22,195.58
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,364.24,284.91
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,562.1,445.7
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,726.76,574.45
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,578.54,457.9
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,423.8,333.52
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,263.36,207.8
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,101.31,76.61
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,160.4,124.95
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,216.87,170.51
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,195.99,154.16
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,175.48,138.03
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,261.33,207.98
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,322.72,254.39
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,264.49,205.64
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,211.38,160.72
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,149.31,109.1
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,93.78,63.51
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,42.67,15.24
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,44.69,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,107.27,65.3
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,160.94,113.17
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,224.53,167.39
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,280.42,215.89
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,341.52,267.7
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,393.7,311.55
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,447.8,355.64
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,400.74,318.72
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,323.68,256.41
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,300.36,236.86
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,264.8,207.1
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,274.96,214.33
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,284.83,221.15
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,520.06,409.22
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,742.38,574.32
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,523.57,409.36
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,255.03,195.91
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,392.75,305.25
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,523.33,404.7
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,649.5,502.0
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,764.49,584.97
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,752.82,575.55
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,738.13,564.99
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,717.93,551.11
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,695.0,535.37
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,664.94,514.64
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,632.77,491.46
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,593.49,461.67
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,555.08,432.05
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,509.19,396.81
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,463.22,360.73
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,408.66,316.85
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,356.23,273.75
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,297.36,225.8
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,242.79,180.21
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,178.38,127.36
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,122.86,81.5
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,54.68,21.49
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,9.16,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,18.34,8.38
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,32.96,21.67
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,48.0,34.81
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,64.07,48.7
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,80.14,62.41
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,96.22,75.78
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,112.33,88.94
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,91.9,71.63
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,72.52,55.26
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,100.04,77.79
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,127.97,100.26
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,285.37,229.03
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,447.88,355.28
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,496.09,391.76
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,545.61,429.41
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,524.28,410.71
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,500.21,390.4
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,504.31,393.18
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,507.41,395.05
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,426.54,332.74
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,345.75,269.7
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,444.77,348.93
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,540.18,422.14
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,402.02,315.47
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,269.54,210.84
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,255.62,200.73
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,241.8,190.18
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,225.37,177.6
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,209.03,165.0
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,338.58,271.2
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,443.08,351.73
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,390.06,308.22
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,339.03,266.35
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,279.6,217.29
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,226.78,172.58
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,166.54,122.18
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,114.72,78.6
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,60.54,27.36
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,12.79,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,15.71,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,32.96,18.81
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,64.89,46.09
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,97.75,73.61
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,134.84,104.75
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,170.38,134.39
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,202.5,160.85
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,235.68,187.69
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,265.83,211.66
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,296.58,235.71
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,323.25,256.71
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,350.34,277.83
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,308.96,243.37
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,256.06,199.7
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,295.17,230.65
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,335.19,261.88
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,450.35,353.1
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,569.12,444.2
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,564.06,439.21
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,557.41,433.55
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,652.47,507.72
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,739.75,572.66
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,620.87,481.85
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,500.55,387.67
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,433.35,336.44
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,376.35,292.04
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,447.38,349.56
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,509.99,398.93
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,401.3,314.31
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,302.14,236.1
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,275.45,215.88
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,248.91,195.25
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,219.2,171.44
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,189.85,147.55
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,230.0,177.63
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,244.75,184.02
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,184.63,133.6
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,132.06,89.17
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,71.32,33.53
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,19.01,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,26.57,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,72.66,45.21
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,105.04,77.06
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,144.27,112.53
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,180.52,145.65
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,218.25,179.59
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,252.76,210.28
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,287.44,240.48
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,318.32,266.45
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,348.7,291.44
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,338.62,282.16
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,330.62,274.14
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,334.14,276.27
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,328.64,270.98
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,363.96,299.79
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,392.01,322.55
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,463.05,381.56
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,544.56,447.64
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,584.75,480.69
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,633.07,519.71
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,609.47,499.01
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,576.35,471.32
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,567.41,464.51
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,556.97,456.44
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,474.94,388.98
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,388.06,317.12
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,370.68,303.68
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,352.85,289.62
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,410.06,339.17
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,457.22,379.18
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,498.48,413.95
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,519.7,430.95
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,465.39,383.95
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,411.8,336.66
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,350.68,282.94
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,292.79,230.69
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,226.3,170.87
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,169.46,118.89
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,82.87,42.96
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.93,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.71,0.34
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,13.98,6.24
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,20.26,11.88
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,27.02,17.87
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,33.79,23.77
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,40.56,29.65
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,47.33,35.46
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,77.12,60.83
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,108.01,86.7
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,105.64,84.47
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,103.4,82.41
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,125.65,100.7
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,148.08,118.88
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,186.15,150.54
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,224.93,182.53
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,190.69,154.09
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,156.76,125.88
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,246.42,200.41
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,332.75,270.4
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,294.68,239.05
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,248.67,201.51
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,215.49,174.78
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,182.73,148.05
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,149.23,120.49
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,116.22,93.07
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,118.37,95.06
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,120.57,97.09
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,88.29,69.99
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,57.02,43.49
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,51.69,39.04
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,46.36,34.54
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,40.56,29.59
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,34.75,24.58
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,28.47,19.15
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,22.19,13.64
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,16.39,8.46
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,10.6,3.26
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,5.78,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
